Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.07,6.03
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,25.56,17.42
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,37.04,26.94
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,49.2,37.97
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,61.51,49.0
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,73.52,59.62
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,85.64,70.21
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,151.54,125.93
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,229.54,192.03
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,251.35,211.04
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,272.44,229.12
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,327.69,276.14
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,397.24,334.6
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,343.85,289.24
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,279.86,234.18
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,303.72,254.37
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,328.6,275.13
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,302.67,252.98
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,275.01,229.37
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,274.21,228.36
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,273.32,227.25
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,187.48,155.33
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,117.79,95.91
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,135.95,111.55
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,155.05,127.89
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,169.56,140.63
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,184.82,154.04
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,141.36,117.1
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,98.75,80.51
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,89.83,73.15
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,80.93,65.69
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,70.48,56.66
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,60.03,47.53
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,49.03,37.89
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,38.82,28.79
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,29.09,19.94
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,19.36,11.04
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,11.43,2.96
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.27,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.34,1.91
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.29,5.24
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,16.7,9.23
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,21.11,13.18
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,25.09,16.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,29.07,20.24
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,116.64,95.61
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,215.91,178.97
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,171.32,141.85
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,120.67,98.97
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,146.48,120.65
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,173.21,142.56
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,186.44,153.3
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,200.08,164.41
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,162.31,132.81
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,124.29,100.85
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,74.87,59.04
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,27.38,18.21
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,118.65,96.65
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,218.62,179.45
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,217.78,178.34
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,217.02,177.83
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,157.15,128.14
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,98.87,79.1
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,105.02,84.72
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,111.5,90.5
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,107.63,87.35
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,103.86,84.32
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,94.45,76.47
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,85.07,68.59
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,74.65,59.76
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,64.23,50.83
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,52.72,40.89
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,41.49,31.0
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,31.3,21.81
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,21.13,12.54
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.31,3.8
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,13.19,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,23.88,13.98
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,31.77,22.86
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,67.51,37.64
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,114.96,68.24
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,170.03,112.47
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,195.03,146.31
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,192.61,154.26
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,217.77,176.77
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,244.14,199.48
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,252.43,206.98
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,250.47,205.28
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,276.77,226.57
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,311.91,254.62
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,342.3,279.14
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,374.03,304.56
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,438.94,356.86
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,521.05,421.27
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,696.68,560.65
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,856.22,678.2
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,880.48,692.89
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,901.43,706.45
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,915.19,716.34
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,925.35,723.92
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,929.17,726.29
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,929.32,726.3
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,930.03,729.24
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,918.24,723.47
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,898.54,710.91
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,875.56,696.05
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,841.88,672.82
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,805.6,647.42
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,761.36,614.84
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,715.35,580.19
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,650.61,532.19
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,586.05,482.16
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,502.82,414.65
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,422.58,345.07
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,309.38,229.33
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,151.8,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,22.27,12.8
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,28.23,19.95
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,66.26,33.49
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,119.18,66.99
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,178.67,115.25
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,238.56,169.57
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,302.72,229.02
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,363.58,285.26
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,425.74,341.14
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,484.78,393.26
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,543.66,443.41
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,598.23,488.64
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,651.48,531.35
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,700.67,570.46
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,747.75,606.52
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,789.52,635.09
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,828.31,661.14
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,861.51,684.11
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,891.4,704.65
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,915.12,719.91
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,935.15,732.65
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,948.91,742.47
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,958.82,749.82
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,961.73,752.49
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,960.77,752.72
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,952.02,747.7
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,939.56,740.28
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,918.36,726.79
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,893.94,711.05
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,860.59,688.77
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,832.94,670.4
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,784.63,635.13
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,734.72,597.99
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,670.68,550.54
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,606.77,500.99
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,519.52,430.58
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,435.66,358.46
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,312.74,237.39
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,163.89,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,13.64,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,24.83,14.88
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,33.12,24.41
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,66.24,38.57
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,113.0,68.81
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,167.41,112.82
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,221.91,161.85
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,280.54,215.84
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,339.27,270.08
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,398.72,323.85
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,454.05,373.58
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,509.82,422.26
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,562.76,466.44
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,615.09,508.72
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,661.96,545.73
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,707.19,580.52
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,751.14,611.58
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,787.86,635.8
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,820.07,657.65
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,849.28,677.22
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,779.13,624.56
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,677.6,544.62
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,658.4,530.58
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,621.53,502.79
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,479.69,390.6
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,335.06,272.67
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,350.09,287.06
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,381.82,314.02
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,249.06,205.57
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,124.72,100.64
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,77.92,61.51
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,36.16,25.81
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,31.73,22.04
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,27.3,18.22
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,22.88,14.4
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,18.46,10.51
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,13.62,6.18
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.77,1.83
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.26,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,15.46,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.63,16.03
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,37.86,28.24
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,67.68,43.27
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,109.97,71.51
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,159.18,110.73
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,211.3,156.22
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,265.86,205.1
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,318.11,252.26
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,372.81,300.64
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,242.36,199.63
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,65.46,51.02
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,62.36,48.3
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,59.26,45.46
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.37,65.95
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,108.15,86.81
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,153.43,124.62
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,200.63,163.4
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,203.67,165.67
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,206.73,168.11
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,138.44,111.36
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.07
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,53.08,39.62
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,33.57,23.07
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,103.68,82.61
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,181.84,147.75
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,162.53,131.68
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,143.19,115.72
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,121.28,97.65
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,99.48,79.52
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,123.03,99.87
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,149.2,122.26
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,129.48,105.59
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,110.0,89.04
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,272.78,230.8
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,397.96,333.48
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,325.52,270.06
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,245.37,200.43
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,145.74,109.95
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,20.21,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,12.73,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,23.05,13.03
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,29.64,20.77
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,61.51,32.77
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,110.3,62.57
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,168.44,108.47
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,195.24,143.96
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,195.32,154.57
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,286.9,225.39
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,403.99,319.11
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,461.88,368.35
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,518.73,415.16
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,572.44,458.01
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,625.57,498.86
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,674.57,536.62
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,721.74,572.07
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,763.75,600.29
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,803.29,626.43
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,837.01,649.8
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,867.64,670.97
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,893.26,687.67
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,915.46,702.07
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,930.7,712.76
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,942.19,721.08
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,946.69,723.39
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,947.37,723.31
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,940.37,720.18
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,929.69,714.69
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,910.75,702.62
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,888.49,688.33
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,856.54,665.8
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,821.92,641.02
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,785.66,614.87
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,739.19,580.55
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,677.64,538.11
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,616.1,493.48
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,532.82,429.76
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,452.57,364.11
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,333.62,254.95
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,210.55,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,87.43,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,13.19,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,23.95,13.68
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,31.38,22.21
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,62.08,34.22
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,109.99,63.37
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,165.23,106.49
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,221.47,155.66
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,283.43,211.24
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,341.69,263.61
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,402.59,317.18
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,460.11,367.34
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,518.01,416.35
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,417.04,337.49
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,256.54,205.8
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,275.32,220.8
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,294.62,235.66
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,304.84,243.13
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,314.96,250.49
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,411.02,327.55
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,500.62,397.96
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,463.89,367.55
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,424.0,335.07
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,537.56,425.33
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,638.46,503.41
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,807.19,630.54
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,936.41,720.14
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,792.56,617.49
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,606.69,479.47
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,762.13,598.12
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,880.3,679.85
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,847.02,654.65
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,811.1,628.64
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,768.44,596.7
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,723.83,562.64
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,660.01,519.1
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,596.22,473.48
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,521.15,416.18
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,443.01,352.36
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,248.66,189.29
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,43.32,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,12.73,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,23.07,13.13
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,29.67,20.97
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,60.06,32.4
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,112.29,64.64
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,169.66,110.19
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,227.59,162.74
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,289.45,220.88
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,349.25,277.52
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,411.14,335.15
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,470.4,390.1
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,528.67,442.94
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,582.91,490.34
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,636.13,535.57
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,685.5,577.47
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,733.0,616.98
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,774.95,648.36
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,814.27,677.19
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,848.06,702.81
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,878.73,725.99
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,903.76,743.48
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,925.26,758.3
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,939.77,769.32
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,950.53,777.69
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,953.29,780.21
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,952.23,780.06
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,944.06,776.19
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,932.24,769.7
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,912.15,755.81
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,897.7,746.35
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,670.52,569.09
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,424.52,363.24
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,591.21,508.74
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,727.58,619.61
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,663.47,567.24
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,599.37,513.92
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,519.2,445.12
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,436.32,370.39
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,247.27,199.68
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,47.4,1.12
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,14.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,13.19,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,24.02,14.29
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,31.02,22.66
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,61.01,34.13
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,111.65,65.07
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,171.91,113.46
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,229.92,165.77
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,292.01,223.43
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,352.19,279.78
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,414.28,336.61
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,473.24,389.19
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,532.43,440.05
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,588.3,486.58
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,640.57,528.71
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,689.99,567.9
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,737.53,604.43
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,779.01,633.09
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,817.77,658.81
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,851.75,681.87
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,882.61,702.48
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,907.11,717.13
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,928.1,729.23
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,941.83,737.56
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,951.8,743.4
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,953.94,743.37
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,952.3,741.0
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,953.02,743.93
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,940.99,738.17
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,921.69,726.27
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,898.99,712.08
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,865.14,689.23
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,828.59,664.31
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,780.57,631.2
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,730.87,595.99
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,666.68,549.01
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,609.69,505.54
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,523.17,435.99
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,440.34,365.35
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,324.51,260.49
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,204.12,50.44
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,80.29,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,13.19,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,23.94,14.22
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,31.82,23.34
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,60.3,34.84
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,105.82,69.17
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,139.08,102.08
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,179.11,136.77
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,222.52,175.13
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,263.76,211.93
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,305.12,247.87
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,402.36,327.45
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,517.05,420.28
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,510.54,415.84
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,478.46,390.22
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,478.25,389.5
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,480.42,389.61
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,450.29,364.67
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,424.37,342.58
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,426.38,344.08
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,427.18,344.4
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,522.2,419.62
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,607.26,485.07
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,618.39,493.3
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,628.22,501.33
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,547.72,439.06
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,447.88,361.32
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,429.32,347.96
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,410.08,333.44
