Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,412.53,337.02
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,413.89,339.62
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,629.94,513.56
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,801.45,638.11
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,754.28,601.95
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,711.58,571.14
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,648.34,525.59
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,585.51,478.49
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,504.53,414.77
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,426.81,349.54
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,313.94,249.67
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,197.67,68.2
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,76.64,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,12.28,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,22.16,12.54
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,30.99,22.25
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,59.04,32.27
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,109.42,61.45
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,167.06,106.31
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,225.22,157.48
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,287.19,213.44
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,347.82,268.26
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,410.25,323.0
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,468.85,373.46
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,527.56,421.99
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,582.36,464.93
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,636.13,505.19
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,685.54,542.52
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,733.04,577.24
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,776.42,604.98
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,817.27,630.24
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,851.29,652.17
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,882.12,671.8
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,907.51,686.41
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,929.34,698.62
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,944.29,707.61
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,955.43,714.28
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,960.04,717.81
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,960.8,719.09
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,953.77,713.54
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,943.0,705.77
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,923.85,693.66
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,901.4,679.54
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,878.24,664.19
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,843.33,640.84
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,797.4,609.73
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,749.68,576.98
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,688.83,537.93
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,627.77,496.49
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,545.52,436.72
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,465.94,374.43
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,352.4,277.47
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,238.54,102.12
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,98.26,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,12.28,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,22.12,12.43
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,29.2,20.48
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,56.5,30.67
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,108.97,61.55
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,165.81,105.28
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,212.11,149.13
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,255.47,191.36
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,326.35,251.87
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,406.11,319.42
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,464.87,370.72
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,523.91,420.74
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,577.23,464.9
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,630.82,507.91
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,680.11,547.19
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,727.56,584.2
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,769.88,614.19
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,809.65,641.65
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,843.6,665.68
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,874.45,687.48
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,899.96,704.16
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,922.01,718.42
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,936.84,728.73
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,947.93,736.61
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,951.95,740.03
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,952.18,741.03
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,944.85,737.99
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,933.87,732.56
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,923.28,726.18
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,900.19,710.95
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,867.97,689.26
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,833.0,665.38
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,786.45,631.4
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,738.18,595.57
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,675.81,550.5
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,613.29,503.42
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,537.27,443.27
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,458.32,377.25
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,346.51,278.32
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,233.6,117.27
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,91.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,14.55,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,26.68,15.97
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,35.29,25.59
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,60.26,36.11
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,105.71,62.24
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,159.78,103.18
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,214.55,150.18
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,273.76,202.61
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,296.1,230.02
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,295.88,235.49
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,394.8,315.37
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,507.46,406.15
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,499.54,401.16
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,457.88,368.07
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,446.02,358.37
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,415.83,333.5
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,522.0,418.71
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,641.05,511.31
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,748.82,595.27
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,852.0,670.63
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,875.55,685.93
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,895.68,699.32
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,749.65,592.59
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,579.91,459.69
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,759.33,602.95
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,924.72,723.82
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,916.55,717.54
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,904.82,710.01
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,887.85,699.21
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,867.58,686.1
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,835.03,663.98
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,799.85,639.78
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,758.75,610.08
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,710.97,574.78
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,649.05,529.29
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,587.41,482.24
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,506.66,417.07
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,429.02,350.97
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,320.24,255.62
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,211.47,116.18
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,81.14,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,11.37,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,22.22,12.53
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,28.16,19.46
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,54.33,28.0
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,106.8,56.57
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,166.58,102.17
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,228.82,156.93
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,292.51,215.04
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,354.13,271.29
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,417.32,327.46
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,477.86,380.3
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,538.31,431.05
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,594.83,475.93
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,650.18,517.91
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,700.9,556.67
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,749.48,592.03
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,791.97,619.06
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,831.36,643.2
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,866.77,665.65
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,898.88,685.47
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,924.41,699.21
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,946.23,710.22
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,961.88,719.86
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,973.61,727.08
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,977.93,729.62
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,978.28,729.81
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,972.08,727.58
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,962.04,723.05
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,941.93,711.92
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,918.42,698.58
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,888.18,679.12
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,855.11,657.55
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,817.84,632.25
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,770.09,599.12
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,710.13,557.49
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,649.84,513.97
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,568.46,451.68
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,489.61,388.3
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,378.46,296.17
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,269.36,158.63
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,110.92,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.27,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.38,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,8.33,1.79
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,12.29,5.03
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,16.7,8.95
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,21.11,12.82
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,25.53,16.68
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,29.96,20.5
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,18.05,10.06
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,117.24,94.55
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,235.59,192.44
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,124.6,100.2
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,11.46,4.15
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,38.44,27.16
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,65.52,50.01
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,363.45,300.8
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,662.18,534.11
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,770.14,616.76
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,866.06,687.25
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,896.76,710.98
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,924.44,733.54
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,940.95,747.04
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,953.74,758.07
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,959.28,764.35
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,961.02,768.01
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,953.9,766.18
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,943.08,761.73
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,792.41,649.79
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,618.86,513.04
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,359.37,302.23
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,87.11,68.71
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,76.68,60.23
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,66.25,51.52
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,354.59,307.05
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,581.19,499.73
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,485.9,418.98
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,394.13,337.75
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,290.61,242.38
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,188.03,122.62
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,67.89,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,11.82,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,23.11,13.82
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,29.92,21.62
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,54.23,30.26
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,105.09,58.31
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,162.77,102.67
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,220.7,153.8
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,282.29,210.12
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,342.94,265.66
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,404.8,320.83
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,463.11,372.13
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,521.33,421.75
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,575.52,466.67
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,628.39,509.17
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,677.8,548.6
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,725.34,585.74
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,766.84,614.92
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,805.53,641.5
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,839.29,665.55
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,869.94,687.4
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,894.29,703.52
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,915.09,717.24
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,930.09,728.77
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,941.41,737.94
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,944.91,741.81
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,944.66,743.28
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,802.55,642.14
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,617.77,501.56
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,582.67,476.48
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,546.57,449.31
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,596.37,491.87
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,624.64,517.33
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,582.67,484.61
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,540.12,451.31
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,494.05,415.58
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,447.62,378.23
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,386.21,326.29
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,326.85,274.13
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,250.04,205.37
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,173.48,117.12
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,61.52,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,13.64,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,24.73,15.14
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,32.1,23.44
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,54.99,32.4
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,103.97,59.84
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,160.35,103.01
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,217.6,153.11
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,280.85,210.26
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,340.56,264.93
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,402.28,320.2
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,460.91,371.28
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,520.05,420.91
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,576.16,466.56
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,631.66,510.1
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,681.68,548.07
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,725.89,580.69
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,770.84,611.59
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,813.69,639.73
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,848.75,662.61
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,880.74,683.13
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,907.38,699.14
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,930.61,712.78
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,946.47,721.22
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,958.59,727.1
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,964.05,728.08
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,965.7,726.69
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,959.26,721.46
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,949.11,714.01
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,941.5,709.45
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,921.11,696.51
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,889.78,677.46
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,855.56,656.38
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,809.34,627.52
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,761.26,596.54
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,700.42,556.45
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,639.21,514.09
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,565.47,460.02
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,488.6,399.74
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,379.89,307.77
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,276.76,193.28
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,108.36,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,13.46,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,26.69,16.55
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,37.82,28.2
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,59.97,38.25
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,105.36,64.21
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,158.66,104.81
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,212.54,151.46
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,271.17,204.23
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,328.92,256.6
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,389.5,310.57
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,372.45,302.5
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,317.83,259.51
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,358.6,292.82
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,409.52,333.63
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,328.35,267.26
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,225.22,181.29
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,271.72,219.05
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,311.91,251.23
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,356.77,287.82
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,417.26,336.45
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,475.8,383.72
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,536.8,432.36
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,492.06,395.96
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,444.74,357.49
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,601.56,486.72
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,762.04,614.38
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,598.76,485.06
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,436.93,353.77
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,647.41,526.61
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,823.87,661.67
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,807.41,649.44
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,788.1,635.99
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,740.62,599.93
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,691.75,562.8
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,628.22,515.46
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,564.92,466.69
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,487.47,404.02
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,412.54,340.18
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,308.42,250.17
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,213.94,151.93
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,77.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,14.24,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,28.23,18.18
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,38.66,29.29
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,63.18,42.2
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,106.29,66.55
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,158.37,105.88
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,212.34,152.43
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,271.2,204.88
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,328.4,255.8
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,388.68,308.03
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,332.42,268.8
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,225.54,183.32
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,243.43,197.53
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,261.39,210.86
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,238.45,191.67
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,205.55,164.55
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,298.14,238.99
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,400.42,317.69
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,320.33,255.15
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,235.76,187.73
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,254.7,203.33
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,289.32,230.85
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,334.5,267.56
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,381.45,305.43
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,496.11,398.56
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,613.08,491.21
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,616.38,494.68
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,617.89,497.6
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,577.4,467.14
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,536.13,435.93
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,666.66,542.77
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,778.8,629.11
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,725.25,589.12
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,670.6,548.8
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,605.52,499.52
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,540.69,448.95
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,455.57,378.88
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,377.52,312.12
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,278.51,226.53
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,188.17,136.52
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,64.32,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,12.61,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,25.51,15.44
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,32.81,23.34
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,53.43,31.41
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,101.09,56.48
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,157.58,98.37
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,217.44,150.37
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,279.16,206.61
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,339.46,262.32
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,401.95,319.28
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,460.9,373.03
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,520.26,426.0
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,575.25,474.33
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,628.91,520.55
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,571.26,472.83
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,480.38,395.8
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,443.67,365.18
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,410.16,336.3
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,643.81,533.66
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,868.22,712.85
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,893.02,729.68
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,914.4,744.53
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,930.5,756.18
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,942.98,765.17
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,951.48,771.44
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,956.26,775.07
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,951.4,771.82
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,952.23,773.07
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,935.33,761.08
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,914.96,746.65
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,886.17,727.65
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,854.44,706.22
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,816.88,678.63
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,776.83,648.62
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,718.29,604.36
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,659.18,558.14
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,589.89,500.74
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,521.74,441.6
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,414.07,346.04
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,314.09,239.7
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,128.37,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
