Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,14.86,1.93
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,30.34,20.48
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,36.95,27.15
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,53.51,33.31
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,82.38,53.72
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,78.2,61.29
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,107.69,85.41
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,139.8,111.49
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,216.18,169.87
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,315.06,247.69
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,341.89,270.99
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,363.0,288.66
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,378.76,301.48
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,396.66,315.36
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,562.71,448.65
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,738.3,586.09
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,781.66,616.78
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,822.22,645.67
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,858.35,672.11
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,891.4,696.38
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,918.66,717.06
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,942.42,735.39
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,959.21,748.38
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,972.24,758.87
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,976.81,763.47
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,977.51,765.49
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,971.81,762.36
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,972.11,763.82
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,952.73,751.08
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,929.88,735.97
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,898.9,713.63
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,864.99,689.13
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,816.54,653.68
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,772.44,621.21
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,713.63,577.23
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,654.48,532.04
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,574.88,469.79
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,497.66,407.69
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,399.16,325.45
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,307.15,244.58
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,181.71,111.54
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,41.03,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,13.08,1.78
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,26.76,17.69
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,35.32,25.98
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,52.52,31.61
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,106.33,57.15
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,166.91,101.44
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,228.85,154.76
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,294.39,213.93
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,358.15,272.56
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,424.03,332.15
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,486.29,387.78
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,548.62,441.95
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,607.67,491.09
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,665.56,537.73
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,718.51,580.33
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,769.44,620.07
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,815.35,652.39
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,858.44,682.28
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,896.2,708.83
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,930.64,732.84
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,959.76,751.78
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,985.2,768.05
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,1003.09,780.13
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,1016.97,789.52
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,1023.88,794.55
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,1026.7,796.93
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,1022.6,793.84
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,1014.5,788.15
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,998.59,777.58
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,978.97,764.59
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,949.95,744.33
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,917.76,722.85
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,884.16,699.12
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,839.11,666.85
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,782.25,626.91
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,724.39,584.99
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,648.02,527.61
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,572.99,468.73
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,479.02,393.59
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,385.17,311.86
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,236.76,157.67
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,71.71,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,13.04,2.52
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,29.17,20.37
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,35.24,26.64
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,52.41,32.45
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,106.13,58.29
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,167.35,104.3
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,229.57,159.62
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,295.17,220.72
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,361.14,282.73
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,426.91,343.56
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,489.58,400.35
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,552.14,455.19
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,611.31,505.65
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,669.3,553.57
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,722.39,596.05
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,773.33,634.94
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,819.47,667.93
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,862.6,698.31
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,900.74,725.45
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,935.54,749.95
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,963.49,768.63
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,987.6,784.54
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,1006.05,797.56
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,1020.49,807.84
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,1027.72,813.14
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,1030.83,815.74
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,1027.09,813.65
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,1019.31,808.92
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,1002.7,798.5
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,982.42,785.58
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,953.81,767.29
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,922.0,746.62
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,889.64,723.99
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,845.73,692.43
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,789.88,651.75
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,732.92,609.7
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,659.37,551.94
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,586.87,492.72
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,489.7,412.49
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,406.31,336.91
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,266.3,188.63
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,105.06,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,13.66,3.52
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,28.15,19.6
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,33.84,25.46
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,50.98,30.94
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,106.78,57.83
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,168.8,104.06
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,231.62,158.8
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,299.63,220.36
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,364.2,278.98
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,430.03,337.15
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,492.94,391.87
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,555.74,444.63
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,615.15,493.03
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,673.37,538.96
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,727.33,580.76
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,779.22,619.26
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,823.89,649.46
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,865.12,676.96
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,903.58,702.61
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,938.73,725.78
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,969.18,744.82
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,996.01,761.39
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,1014.64,772.61
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,1029.23,781.22
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,1038.09,786.85
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,1042.82,789.96
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,1038.67,787.41
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,1030.42,782.43
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,1011.06,770.26
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,988.12,755.93
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,959.1,737.4
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,936.03,722.89
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,894.11,694.72
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,849.75,664.73
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,792.17,625.97
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,733.52,585.36
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,659.93,532.66
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,587.35,478.09
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,496.99,408.26
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,406.17,330.87
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,269.09,194.06
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,107.28,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,14.66,4.66
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,30.05,21.24
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,35.86,27.19
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,52.24,32.8
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,105.56,59.57
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,167.88,106.62
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,227.72,158.43
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,291.38,215.96
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,353.31,272.73
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,416.66,329.85
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,477.9,384.4
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,539.45,437.6
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,597.42,485.69
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,652.07,529.73
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,704.38,571.46
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,754.89,610.77
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,800.21,642.29
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,842.89,671.26
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,879.4,696.89
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,912.75,720.18
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,940.3,737.9
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,964.26,753.07
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,872.55,687.39
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,748.29,592.82
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,808.52,641.69
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,873.87,690.91
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,943.34,740.88
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,1001.68,782.41
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,980.0,767.72
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,954.78,751.27
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,924.51,731.98
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,891.19,710.4
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,845.55,678.65
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,804.13,649.68
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,745.93,607.84
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,687.15,564.38
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,609.02,503.69
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,532.83,442.36
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,435.42,362.98
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,343.82,283.55
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,192.89,141.97
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,18.78,8.02
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,28.24,19.54
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,36.85,27.96
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,53.87,33.55
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,108.14,59.76
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,169.1,105.38
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,231.32,160.24
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,297.05,221.04
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,362.66,282.49
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,428.26,343.17
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,490.94,400.04
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,553.59,455.18
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,613.0,506.09
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,671.48,554.73
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,725.86,599.73
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,778.2,641.34
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,824.75,675.13
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,868.46,706.38
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,907.34,734.69
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,942.88,760.33
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,972.6,781.77
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,998.56,800.45
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,1017.78,813.94
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,1032.95,824.55
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,1041.54,830.48
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,1045.95,833.55
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,1042.86,831.35
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,1035.65,826.38
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,1017.93,813.94
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,996.53,799.02
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,968.16,779.89
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,936.52,758.31
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,896.76,729.51
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,862.99,705.03
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,807.53,663.55
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,750.82,621.4
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,680.81,566.63
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,611.46,510.22
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,517.42,433.41
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,427.82,354.72
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,297.75,226.41
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,146.98,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,10.91,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,21.42,10.65
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,32.56,23.69
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,39.11,30.33
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,56.2,36.47
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,108.15,61.8
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,170.82,108.73
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,231.8,161.84
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,296.48,220.49
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,359.86,278.39
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,425.35,336.99
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,487.75,392.25
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,549.6,445.45
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,608.48,494.02
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,666.46,540.36
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,719.67,582.37
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,770.91,621.6
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,815.81,653.5
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,857.76,682.99
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,895.67,708.74
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,930.35,732.0
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,959.44,751.14
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,984.95,767.73
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,1003.31,780.04
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,1017.71,789.68
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,1026.48,794.39
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,1031.2,796.47
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,1027.1,793.27
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,1018.99,787.49
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,1002.69,776.19
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,982.69,762.75
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,954.2,743.95
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,931.77,729.38
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,891.08,700.28
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,847.87,669.21
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,791.75,631.35
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,734.51,591.55
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,662.17,539.04
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,590.73,484.77
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,502.29,414.83
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,413.17,338.35
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,283.17,215.2
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,123.46,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,21.3,10.91
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,29.75,21.02
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,34.45,25.78
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,50.93,30.29
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,106.85,57.05
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,168.67,103.31
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,231.65,158.69
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,299.85,221.33
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,336.07,262.78
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,349.54,281.31
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,400.25,325.8
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,453.2,371.31
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,505.24,414.69
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,562.9,461.53
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,665.76,546.29
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,776.89,635.3
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,822.89,668.38
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,865.65,699.02
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,904.18,727.23
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,939.42,752.93
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,969.62,773.74
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,996.16,791.89
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,1015.35,805.68
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,1030.49,816.7
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,1040.23,822.74
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,1045.8,825.98
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,1043.17,824.78
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,1036.41,820.84
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,1022.61,812.36
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,1004.83,801.16
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,978.64,784.48
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,949.08,765.31
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,910.57,738.23
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,869.31,708.86
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,816.26,670.48
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,762.0,630.19
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,701.95,582.89
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,634.61,528.98
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,544.43,455.51
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,458.56,380.54
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,331.17,258.16
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,201.53,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.91,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,19.8,10.1
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,28.69,20.04
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,32.99,24.39
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,49.27,28.6
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,105.31,55.36
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,167.11,101.3
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,232.06,157.56
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,297.02,216.28
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,360.63,274.27
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,425.27,331.96
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,487.71,386.7
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,549.96,439.54
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,608.66,487.98
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,666.01,533.9
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,719.07,575.09
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,770.0,612.53
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,814.27,643.2
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,855.03,671.06
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,893.15,697.87
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,928.03,722.27
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,956.61,740.77
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,981.52,756.68
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,999.88,769.17
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,1014.26,779.05
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,1022.03,784.51
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,1025.71,787.36
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,1022.08,784.92
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,1014.45,779.93
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,997.8,769.37
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,977.5,756.45
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,949.97,738.38
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,919.27,718.05
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,889.06,696.91
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,847.05,667.11
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,793.09,630.05
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,737.92,591.06
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,668.92,540.22
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,600.62,487.74
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,509.14,416.94
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,422.2,344.24
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,306.61,236.8
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,179.28,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,19.84,10.43
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,31.4,22.45
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,36.44,27.51
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,53.08,32.27
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,107.4,58.51
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,167.83,103.29
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,229.58,156.48
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,294.67,214.81
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,358.34,272.33
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,424.42,330.54
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,486.29,383.96
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,548.18,435.5
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,606.43,482.58
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,663.49,527.14
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,716.41,567.04
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,767.34,603.54
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,813.44,633.07
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,856.8,660.11
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,895.04,686.05
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,930.01,709.66
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,958.49,727.41
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,983.23,742.63
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,1002.07,754.97
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,1016.96,764.8
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,1024.04,768.53
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,1027.02,769.78
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,1024.39,768.98
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,1017.76,765.75
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,1001.47,754.78
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,981.5,741.56
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,954.43,724.43
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,924.16,705.07
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,891.2,682.85
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,846.57,652.35
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,791.66,618.61
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,735.57,582.72
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,663.68,532.67
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,592.71,480.78
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,507.37,415.27
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,421.24,343.13
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,297.99,231.67
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,171.22,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,66.49,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,12.73,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,22.09,12.2
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,31.36,21.93
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,36.43,26.91
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,53.73,31.66
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,109.72,58.33
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,171.68,103.64
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,234.36,156.95
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,300.22,215.22
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,366.3,273.93
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,431.47,330.7
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,494.15,384.57
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,556.69,436.66
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,615.78,483.63
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,673.66,528.1
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,727.43,568.21
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,779.08,604.56
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,823.72,633.76
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,865.01,660.16
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,903.04,685.27
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,937.76,708.19
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,965.49,725.14
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,989.43,739.51
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,1007.44,751.1
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,1021.45,760.15
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,1028.21,764.83
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,1030.88,767.02
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,1026.87,764.29
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,1018.88,759.12
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,1001.6,748.28
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,980.64,735.18
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,952.63,717.75
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,930.79,704.5
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,888.22,676.87
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,843.31,647.41
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,787.74,611.78
