Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,17.65,3.18
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,34.87,23.92
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,43.14,31.98
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,52.94,40.93
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,57.97,45.44
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,88.79,53.95
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,138.69,80.5
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,202.24,127.62
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,264.42,180.88
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,329.57,238.14
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,394.52,295.13
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,463.64,354.46
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,526.53,408.21
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,589.14,460.33
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,648.98,508.09
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,707.84,553.78
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,761.56,595.2
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,813.08,631.99
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,860.65,664.39
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,905.5,694.5
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,944.6,721.26
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,980.28,745.49
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,1010.68,766.22
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,1037.31,784.38
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,1056.82,797.38
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,1072.18,807.65
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,1082.12,814.67
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,1087.77,818.97
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,1084.81,817.24
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,1077.6,812.84
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,1061.09,802.26
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,1040.7,789.23
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,1014.05,773.22
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,983.88,754.81
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,945.91,729.39
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,905.1,701.9
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,853.9,667.93
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,809.14,638.04
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,744.42,592.03
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,679.66,545.15
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,597.72,484.07
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,518.65,422.02
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,413.73,334.61
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,324.54,253.78
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,155.87,52.73
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,13.46,2.56
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,27.38,18.34
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,33.23,24.15
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,42.55,32.73
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,46.29,36.06
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,81.74,44.67
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,142.15,79.94
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,206.83,130.43
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,272.09,187.02
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,342.6,249.0
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,408.06,306.58
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,473.93,362.93
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,537.35,414.93
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,600.27,464.43
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,659.21,508.96
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,716.37,550.42
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,769.57,587.89
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,820.47,620.6
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,865.75,649.14
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,907.82,675.18
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,945.68,699.51
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,980.11,721.5
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,1008.21,737.93
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,1032.44,751.88
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,1050.21,763.24
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,1063.87,772.17
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,1070.94,777.74
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,1073.83,780.9
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,1069.42,779.62
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,1060.91,775.95
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,1044.4,767.3
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,1024.09,756.32
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,996.04,739.81
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,974.48,727.69
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,933.62,702.56
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,890.17,675.55
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,836.91,641.39
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,782.16,605.45
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,714.24,558.41
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,651.89,514.07
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,569.02,456.52
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,489.63,396.74
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,385.01,311.58
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,289.81,228.25
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,141.81,58.44
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,15.94,5.05
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,32.45,22.66
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,40.53,30.44
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,48.34,37.62
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,67.53,54.59
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,106.35,76.1
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,140.87,92.96
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,196.51,131.56
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,256.53,178.81
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,332.4,240.6
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,395.2,294.25
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,459.19,347.28
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,520.7,397.04
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,582.19,445.08
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,640.05,488.92
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,694.31,528.91
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,746.17,566.43
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,796.06,600.63
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,840.22,629.7
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,881.6,656.7
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,918.18,681.28
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,951.55,703.75
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,978.0,720.68
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,1000.74,735.26
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,1017.62,746.77
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,1030.62,755.95
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,1035.4,760.34
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,1036.21,762.36
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,1042.19,768.73
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,1033.0,765.25
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,1007.52,750.09
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,978.55,732.72
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,948.14,715.09
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,921.33,699.85
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,877.93,671.95
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,832.47,642.4
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,776.61,604.38
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,719.87,565.09
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,649.03,514.75
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,579.3,463.85
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,494.81,399.99
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,411.88,334.42
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,311.85,251.99
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,221.84,173.85
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,110.26,50.57
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,20.35,8.89
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,38.56,27.79
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,52.62,40.9
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,66.12,53.18
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,74.61,60.72
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,106.64,71.98
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,156.25,103.68
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,210.09,145.88
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,155.75,114.19
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,65.48,48.95
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,76.63,57.92
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,87.69,66.69
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,93.92,71.58
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,100.18,76.5
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,134.57,103.99
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,169.58,131.64
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,127.24,97.37
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,84.41,62.72
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,81.31,60.06
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,78.21,57.4
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,158.65,121.61
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,241.69,186.85
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,242.76,187.24
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,243.79,187.73
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,292.25,225.64
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,359.63,277.67
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,253.17,195.06
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,164.93,125.66
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,380.29,296.41
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,578.01,447.39
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,375.58,292.73
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,150.01,114.44
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,270.25,211.94
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,385.2,303.42
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,612.6,485.92
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,778.32,613.5
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,735.19,583.05
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,690.57,552.07
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,622.87,502.02
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,556.09,451.02
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,468.89,382.69
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,391.46,319.45
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,293.39,237.08
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,205.35,160.21
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,104.05,52.02
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,7.9,0.21
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,14.94,7.22
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,24.65,15.99
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,34.38,24.71
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,45.01,34.08
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,55.66,41.23
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,72.98,55.46
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,90.11,69.31
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,111.16,86.35
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,132.44,103.4
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,151.9,118.56
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,172.0,134.15
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,148.12,114.69
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,123.11,94.35
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,94.52,71.16
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,65.65,47.74
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,146.26,112.53
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,228.7,177.67
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,325.14,252.88
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,420.84,325.87
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,439.03,339.49
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,457.5,353.49
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,305.03,236.54
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,145.02,110.45
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,215.03,166.02
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,287.71,222.84
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,189.04,145.67
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,92.7,69.06
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,60.33,43.19
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,28.33,17.38
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,26.99,16.33
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,25.64,15.28
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,84.78,63.53
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,149.39,116.1
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,241.39,192.1
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,325.1,260.56
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,385.91,312.69
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,439.44,358.59
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,364.63,298.61
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,309.63,253.59
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,253.05,207.37
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,198.69,161.77
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,145.72,116.16
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,93.49,70.56
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,38.61,17.41
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,92.51,67.21
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,189.41,141.61
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,238.3,176.48
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,305.58,228.34
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,331.82,253.89
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,341.94,264.23
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,333.94,258.33
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,314.31,242.4
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,400.87,308.71
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,499.64,382.84
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,530.46,405.23
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,561.4,427.57
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,710.04,541.32
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,861.21,650.01
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,896.75,672.02
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,929.26,692.39
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,954.56,707.94
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,986.53,727.82
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,1003.6,737.61
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,1016.89,744.98
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,1022.31,747.67
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,1023.81,747.97
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,1018.86,744.72
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,1010.08,739.18
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,984.02,721.64
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,961.77,706.89
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,931.89,689.89
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,899.14,670.96
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,855.6,643.69
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,810.1,614.81
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,754.65,578.28
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,698.43,540.55
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,629.77,492.22
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,562.09,442.95
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,475.29,378.75
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,398.69,319.27
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,303.89,242.58
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,218.41,170.0
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,111.63,64.28
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,8.78,2.05
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,12.3,5.2
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,15.83,8.33
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,19.36,10.71
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,19.81,11.04
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,20.27,11.37
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,23.81,14.24
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,27.36,17.08
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,30.05,19.07
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,32.72,21.2
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,35.4,23.32
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,49.62,34.76
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,63.87,46.09
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,72.36,52.93
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,80.86,59.79
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,100.16,75.17
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,119.64,90.59
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,165.58,127.03
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,212.66,163.97
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,217.2,167.47
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,221.77,171.13
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,165.35,126.84
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,109.21,82.28
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,140.02,107.02
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,171.55,132.14
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,154.11,118.35
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,136.64,104.55
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,130.21,99.64
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,123.77,94.7
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,70.01,51.56
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,18.54,9.62
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,29.58,18.78
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,40.63,27.97
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,23.36,13.81
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.28,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,7.91,1.45
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,9.67,2.64
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,39.7,28.17
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,69.9,53.41
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,47.27,34.23
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,24.71,15.17
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,53.97,39.5
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,83.34,63.55
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,122.09,95.1
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,161.33,126.71
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,89.53,68.15
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.27
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,51.0,36.42
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,85.33,64.44
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,87.16,65.72
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,89.0,67.03
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,79.6,59.37
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,70.22,51.75
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,99.97,75.88
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,130.21,100.27
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,137.78,106.42
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,145.45,112.68
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,163.58,127.37
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,182.06,142.33
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,213.73,168.22
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,246.43,194.95
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,173.3,136.42
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,101.99,78.5
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,141.98,111.55
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,184.27,146.3
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,144.32,114.0
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,104.93,81.84
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,70.36,53.51
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,37.94,26.52
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,32.62,22.12
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,27.3,17.67
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,22.0,13.2
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,16.7,8.65
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,11.85,4.41
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.02,0.17
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.5,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,6.38
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,16.06
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,28.16
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.0,39.91
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,64.5,51.9
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,78.13,60.89
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,70.2,53.9
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,61.01,45.91
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,34.87,23.76
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,8.82,1.76
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,110.87,86.05
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,211.71,166.52
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,121.25,93.73
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,26.54,16.3
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,58.52,42.47
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,90.6,68.31
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,66.14,48.39
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,41.69,28.47
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,90.2,67.65
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,139.41,106.69
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,316.94,246.57
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,500.19,384.26
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,551.08,421.21
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,590.63,450.32
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,352.0,272.81
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,96.4,72.06
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,202.87,156.9
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,315.04,243.08
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,192.88,148.93
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,75.45,55.72
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,107.07,81.41
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,140.02,107.95
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,163.09,126.7
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,187.14,146.25
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,130.2,100.94
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,75.27,56.52
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,65.02,48.44
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,54.79,40.23
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,47.23,34.15
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,39.69,27.99
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,32.16,21.72
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,24.64,15.34
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,17.58,9.24
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,10.53,3.1
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,5.7,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.91,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,13.97,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,27.63,17.64
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,41.45,30.97
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,49.96,38.92
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,56.03,44.37
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,79.92,65.38
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,113.08,88.93
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,135.61,90.93
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,213.71,139.59
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,267.84,194.73
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,295.51,225.44
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,256.36,199.06
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,195.12,152.32
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,370.16,289.64
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,591.05,457.84
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,648.39,499.91
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,704.78,540.86
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,756.39,578.09
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,805.87,611.01
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,850.12,638.6
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,891.56,663.87
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,928.19,687.44
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,961.55,708.8
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,987.34,724.41
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,1009.35,737.66
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,924.14,681.95
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,791.84,587.57
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,941.27,697.07
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,1048.79,766.78
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,1044.31,763.02
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,1035.86,758.12
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,847.74,634.51
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,603.92,459.11
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,614.63,471.14
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,604.33,466.68
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,425.83,333.47
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,254.29,199.48
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,549.11,437.57
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,767.84,598.7
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,707.11,554.17
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,650.77,514.5
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,571.16,457.74
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,494.69,399.5
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,400.28,322.68
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,313.59,248.19
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,191.0,130.81
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,53.59,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,26.29,16.59
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.39,27.3
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,41.91,31.63
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,46.43,35.69
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,49.46,38.22
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,100.52,55.4
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,159.88,92.34
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,224.86,143.55
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,290.23,200.36
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,360.9,262.17
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,426.84,319.05
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,493.52,374.86
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,556.9,427.91
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,619.55,478.94
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,678.29,524.73
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,735.32,567.97
