Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,1083.72,802.6
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,1064.58,791.42
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,1041.73,777.96
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,1013.25,760.42
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,981.36,740.64
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,942.91,716.38
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,910.41,696.13
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,859.16,662.89
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,806.2,628.06
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,743.52,584.43
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,680.62,539.79
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,606.5,486.67
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,538.47,434.69
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,450.15,364.26
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,368.08,295.6
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,261.99,205.25
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,166.12,102.29
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,60.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,20.96,11.4
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,31.86,22.45
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,37.83,28.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,43.64,33.63
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,46.73,36.3
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,54.52,42.98
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,75.86,45.31
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,136.47,75.52
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,198.75,121.28
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,263.92,175.3
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,333.63,235.32
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,399.51,291.78
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,463.85,345.55
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,528.24,397.26
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,590.08,446.05
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,651.0,492.39
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,708.02,533.69
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,763.2,572.3
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,814.37,607.22
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,863.02,639.27
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,906.91,667.08
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,947.69,692.66
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,983.33,715.66
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1015.46,736.39
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1042.05,752.7
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1064.74,766.6
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1080.94,776.93
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1093.0,784.84
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1098.33,789.25
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1099.41,791.22
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,1093.7,788.55
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1083.83,783.47
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,1067.38,774.38
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,1047.03,762.96
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,1018.88,747.57
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,987.28,729.94
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,947.69,705.99
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,905.38,680.05
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,863.65,653.9
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,811.5,620.18
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,749.16,577.98
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,686.46,534.69
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,611.96,484.03
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,543.44,434.06
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,455.95,365.53
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,374.53,298.44
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,268.4,209.39
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,173.11,109.87
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,63.55,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,22.61,13.03
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,34.31,24.65
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,40.56,30.63
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,46.62,36.14
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,49.93,38.97
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,53.13,41.56
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,80.81,48.9
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,140.42,79.22
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,201.44,124.49
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,265.52,178.25
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,329.47,234.25
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,398.52,293.77
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,461.88,346.96
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,525.35,398.22
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,585.85,445.97
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,645.39,491.14
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,701.66,532.27
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,756.19,570.65
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,806.45,603.86
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,854.24,633.75
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,897.74,660.2
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,938.24,684.23
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,972.83,705.44
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1003.94,724.25
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1029.54,737.96
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1051.31,749.16
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,1067.17,758.12
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1078.96,764.63
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1083.61,767.41
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,1084.09,767.82
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,1078.38,763.97
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1068.59,757.77
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,1051.25,747.71
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,1030.09,735.46
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,1001.8,720.26
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,970.17,702.95
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,931.14,679.42
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,898.21,659.82
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,847.03,628.6
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,794.22,595.91
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,732.81,555.92
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,671.11,514.76
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,600.83,468.51
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,529.35,417.38
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,442.79,351.19
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,362.32,286.18
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,258.46,199.93
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,166.07,107.03
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,60.19,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,12.18,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,22.97,13.46
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,33.32,23.63
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,39.24,29.23
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,48.37,37.27
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.65,44.3
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,80.59,47.23
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,140.94,78.02
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,202.79,123.75
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,267.39,177.57
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,336.38,237.06
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,401.41,293.1
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,464.97,346.76
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,528.51,398.66
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,589.46,446.99
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,649.43,492.98
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,706.11,535.33
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,761.02,575.22
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,811.24,610.58
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,858.93,643.01
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,902.2,671.14
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,942.41,697.02
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,977.15,720.18
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1008.38,741.03
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1034.06,758.69
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1055.88,773.94
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1071.25,784.67
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1082.52,792.88
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1087.12,796.9
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,1087.53,798.37
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,1081.74,795.07
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,1071.86,789.28
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,1053.87,778.71
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,1032.07,765.75
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,857.24,648.62
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,649.71,496.64
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,791.35,607.46
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,898.79,683.95
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,848.35,650.15
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,796.23,616.14
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,733.06,573.6
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,669.86,529.98
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,600.38,480.36
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,529.62,426.08
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,441.99,356.3
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,360.59,288.48
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,257.31,200.75
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,166.13,109.87
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,59.93,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,12.92,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,30.3,19.59
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,47.64,35.92
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,39.57,29.34
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,34.37,24.88
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,44.57,33.83
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,54.77,42.64
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,102.94,80.0
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,153.13,119.35
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,196.12,146.18
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,260.38,191.6
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,310.69,227.82
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,390.32,290.92
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,452.07,343.9
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,515.94,397.35
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,557.9,431.43
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,583.75,450.7
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,624.75,481.16
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,662.33,508.12
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,689.54,527.66
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,713.21,544.17
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,751.23,570.43
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,788.2,595.46
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,907.48,685.92
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1016.73,760.42
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1047.54,778.82
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1074.74,795.11
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1091.86,805.92
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1104.81,814.07
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1113.34,819.86
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1117.52,822.94
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1112.46,820.12
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1103.13,814.71
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,1079.07,799.68
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,1051.51,782.49
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,1022.85,765.38
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,990.8,745.97
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,953.73,722.0
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,913.46,695.78
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,870.58,667.78
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,817.34,632.6
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,758.67,592.94
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,699.13,551.77
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,625.08,498.64
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,552.82,443.64
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,467.93,375.96
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,392.6,312.58
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,287.93,224.71
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,196.11,133.12
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,72.58,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,16.42,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,29.95,19.69
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,44.13,33.08
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,59.48,46.98
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,74.27,60.04
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,86.46,70.44
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,98.15,80.1
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,130.38,96.84
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,175.4,129.97
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,200.28,134.27
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,275.95,184.2
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,331.59,236.89
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,377.77,279.81
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,451.96,338.04
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,538.57,405.18
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,599.89,453.27
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,660.08,498.85
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,716.21,540.08
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,770.16,578.45
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,820.63,613.25
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,868.54,645.13
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,906.57,668.74
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,940.21,689.26
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,947.11,692.83
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,930.31,678.7
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,955.67,694.57
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,978.31,708.21
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,998.17,721.11
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,1014.75,731.4
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,926.57,670.64
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,837.26,608.19
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,848.33,617.32
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,856.28,623.7
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,843.02,615.87
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,826.7,606.25
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,870.85,640.57
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,901.92,662.79
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,898.4,661.16
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,884.19,652.9
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,831.16,619.17
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,781.28,587.4
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,716.78,545.25
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,652.65,502.38
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,577.62,451.12
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,505.11,398.69
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,417.15,331.15
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,335.56,265.36
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,236.6,183.11
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,149.87,101.66
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,52.81,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.78,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.26,21.82
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,45.02,34.05
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,55.41,43.69
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.39,52.67
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,70.96,57.37
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,76.9,62.2
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,113.45,78.7
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,164.76,113.58
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,213.31,150.08
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,265.23,192.21
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,314.82,235.27
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,360.8,274.47
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,411.77,315.52
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,467.74,360.01
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,515.97,397.63
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,563.17,433.32
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,583.68,447.18
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,594.46,452.97
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,614.42,466.91
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,631.59,478.45
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,662.22,499.34
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,692.54,519.64
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,635.06,476.01
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,579.01,433.16
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,688.46,513.17
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,791.33,586.02
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,724.52,536.61
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,639.13,474.56
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,654.47,486.78
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,668.81,497.84
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,584.75,437.31
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,482.28,362.79
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,639.65,482.22
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,756.91,569.5
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,636.74,482.97
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,503.03,385.05
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,389.24,300.6
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,294.91,228.23
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,543.88,427.71
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,727.43,568.63
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,662.23,521.55
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,597.79,474.55
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,523.79,419.52
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,448.78,361.85
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,362.14,292.51
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,283.28,226.99
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,195.18,152.6
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,118.17,81.45
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,38.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,16.18,1.11
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,34.03,23.4
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,51.87,39.96
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,56.46,44.47
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,62.06,49.53
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,59.31,46.99
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,61.89,49.03
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,114.9,89.22
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,170.04,130.16
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,199.14,153.19
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,220.51,170.34
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,141.06,108.05
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,46.03,32.0
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,65.62,47.73
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,85.21,63.23
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,131.73,100.13
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,178.71,136.91
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,173.91,132.67
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,168.96,128.44
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,184.54,140.2
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,200.37,152.05
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,294.48,223.7
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,388.59,293.54
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,463.26,349.31
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,541.18,406.75
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,438.38,330.82
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,320.05,242.03
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,466.61,353.52
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,620.69,466.46
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,838.92,631.18
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,1024.79,763.36
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,1016.39,757.39
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,1004.31,750.35
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,845.0,639.47
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,672.16,511.3
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,493.56,379.67
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,318.92,245.47
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,602.43,470.7
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,821.75,635.8
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,452.85,360.85
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,76.15,56.29
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,66.79,49.1
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,57.44,41.65
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,279.82,227.98
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,445.18,360.39
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,364.36,294.17
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,289.98,231.87
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,199.79,155.46
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,112.17,77.19
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,40.15,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,10.46,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,18.69,4.16
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,33.22,22.62
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.91,36.24
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,39.31,29.06
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,31.72,22.42
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,40.58,30.16
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,49.45,37.76
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,66.78,50.13
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,83.56,63.66
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,107.96,83.04
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,132.46,102.15
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,134.11,102.91
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,135.58,103.57
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,149.89,114.39
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,164.61,125.48
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,160.28,121.6
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,155.77,117.66
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,161.42,121.68
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,167.19,125.79
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,171.73,129.21
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,176.36,132.71
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,185.09,139.4
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,193.93,146.17
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,196.06,148.07
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,198.16,149.98
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,196.97,149.03
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,195.66,148.01
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,240.47,182.52
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,286.23,217.38
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,300.74,228.46
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,315.49,239.76
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,222.79,169.27
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,131.51,98.46
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,135.8,101.91
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,140.16,105.35
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,341.87,264.92
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,525.13,405.16
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,333.59,259.12
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,155.26,118.26
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,248.82,194.9
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,346.67,273.72
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,214.18,169.13
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,95.69,72.79
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,79.71,60.15
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,63.7,47.2
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,48.66,34.73
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,34.39,22.74
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,22.45,12.61
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,10.54,2.28
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.34,1.4
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.55
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,20.67,12.44
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,27.3,18.26
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,79.38,63.38
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,123.46,100.74
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,140.74,104.78
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,178.09,125.48
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,221.48,159.18
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,262.92,192.79
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,312.54,227.21
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,388.0,284.34
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,409.43,306.31
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,405.07,304.73
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,497.51,374.25
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,619.26,464.91
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,673.1,503.42
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,726.91,540.94
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,775.31,574.17
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,821.76,604.08
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,858.96,625.77
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,900.12,649.59
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,932.84,669.08
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,962.46,686.38
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,989.34,701.29
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,1012.9,714.04
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,1027.52,722.68
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,1038.34,729.13
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,930.23,659.03
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,781.2,555.42
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,751.3,536.89
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,719.8,516.25
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,683.54,492.81
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,628.89,456.97
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,812.04,590.27
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,945.83,679.87
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,909.44,656.47
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,870.15,632.76
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,819.79,601.84
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,767.92,569.5
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,710.0,531.31
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,655.17,494.57
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,583.49,445.93
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,514.03,395.88
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,430.88,332.66
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,353.43,271.16
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,255.82,192.56
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,171.21,118.11
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,61.7,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,16.71,8.85
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,26.42,17.81
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,37.93,28.26
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,49.45,38.56
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,58.33,46.3
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,67.14,53.81
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,81.06,62.65
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,95.1,73.9
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,96.06,74.25
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,96.83,74.48
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,105.59,81.2
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,114.39,87.91
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,116.37,89.08
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,118.33,90.25
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,198.18,153.07
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,279.44,215.36
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,175.48,134.12
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,67.6,48.62
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,161.22,122.72
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,256.12,195.89
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,146.75,110.78
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,36.49,23.54
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,77.59,56.23
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,119.03,88.8
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,200.97,152.7
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,284.93,216.88
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,182.58,138.38
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,81.21,59.06
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,270.76,207.36
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,467.11,353.51
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,297.07,226.37
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,124.0,92.67
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,140.94,106.4
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,158.13,120.15
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,170.36,130.01
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,182.95,140.21
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,198.29,152.77
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,214.14,165.77
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,122.77,94.0
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,37.97,25.53
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,68.13,50.5
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,101.64,78.26
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,85.18,65.11
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,68.68,51.72
