Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,164.95,133.48
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,245.67,198.19
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,166.52,130.38
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,95.64,67.58
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,33.33,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.19,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.51,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.26,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.03,0.63
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,26.42,17.88
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,45.9,34.96
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,46.8,33.86
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,47.71,34.47
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,57.5,42.39
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,67.3,50.22
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,62.44,46.05
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,57.59,41.92
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,89.54,67.73
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,120.93,92.63
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,160.28,123.49
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,200.4,154.48
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,196.05,150.52
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,191.47,146.52
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,225.19,172.51
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,259.54,198.66
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,269.1,205.34
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,278.72,212.12
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,291.59,221.82
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,304.59,231.61
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,240.62,182.81
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,176.21,133.26
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,210.9,160.21
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,246.16,187.22
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,229.73,174.38
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,213.13,161.55
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,381.92,291.08
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,562.91,423.3
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,590.64,444.24
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,616.24,464.51
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,599.42,454.49
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,580.89,443.47
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,592.67,454.12
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,583.79,450.02
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,687.68,532.26
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,759.13,585.8
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,698.72,543.87
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,642.02,504.86
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,571.68,453.92
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,503.54,402.08
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,421.48,337.37
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,345.09,274.55
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,251.32,196.56
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,169.69,123.33
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,75.44,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,11.37,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,20.32,9.63
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,29.8,20.34
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,38.9,28.93
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,46.89,36.27
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,67.36,54.44
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,82.99,67.88
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,98.46,80.86
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,112.47,88.32
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,126.88,99.59
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,134.77,105.19
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,142.57,110.66
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,174.89,135.6
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,208.47,161.22
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,231.42,178.34
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,255.0,195.8
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,281.05,214.96
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,310.79,236.69
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,386.81,293.16
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,470.28,353.75
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,545.09,408.61
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,630.29,469.97
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,776.37,578.23
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,923.67,678.7
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,956.1,698.11
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,985.17,716.22
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,1009.32,730.16
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,1029.8,741.77
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,1044.05,750.47
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,1054.36,756.81
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1058.68,760.04
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,1058.99,760.95
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,1052.26,757.06
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,1041.6,750.88
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,1023.53,740.69
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,1001.79,728.28
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,974.22,713.57
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,952.99,703.01
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,913.03,678.57
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,870.53,652.34
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,821.08,621.87
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,770.07,589.79
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,709.07,549.07
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,651.56,509.91
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,580.89,460.03
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,512.35,408.86
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,430.41,344.28
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,354.05,281.49
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,259.7,203.04
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,177.4,129.55
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,81.17,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,13.64,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.44,12.6
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,36.56,26.26
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,49.23,37.95
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,51.82,40.5
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,59.59,47.36
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,92.48,75.88
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,118.14,97.43
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,142.23,111.03
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,170.99,132.14
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,186.97,144.6
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,201.04,155.68
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,266.73,203.33
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,348.62,264.08
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,418.21,315.2
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,519.54,392.17
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,576.81,436.5
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,632.95,478.75
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,686.29,517.77
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,738.42,554.81
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,785.19,586.62
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,829.67,615.08
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,868.14,639.57
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,903.52,661.87
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,935.68,682.92
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,964.69,701.92
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,988.05,716.29
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,1007.92,728.48
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,1021.22,737.99
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,1030.74,745.25
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,1033.94,748.61
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,1033.27,749.65
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,1026.23,746.37
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,1015.44,740.8
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,1009.05,738.62
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,987.67,726.63
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,958.52,708.94
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,926.28,689.21
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,885.34,663.74
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,842.18,636.51
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,796.19,607.92
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,744.7,574.85
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,683.14,533.69
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,621.99,491.66
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,551.13,439.83
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,482.64,387.85
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,400.29,322.12
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,323.81,258.72
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,232.12,181.52
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,155.77,113.54
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,71.33,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,24.16,13.31
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,42.0,30.55
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,59.28,46.24
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,42.82,32.16
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,28.18,19.31
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,34.82,25.07
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,41.47,30.74
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,56.57,41.57
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,71.7,53.79
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,104.01,79.69
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,135.89,104.73
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,116.2,88.42
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,95.53,71.48
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,146.75,111.78
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,198.48,151.82
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,153.36,116.26
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,106.42,79.14
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,162.71,123.1
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,219.89,167.0
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,171.9,129.39
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,122.8,90.89
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,118.13,87.04
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,113.38,83.12
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,128.34,94.76
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,143.49,106.52
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,161.58,120.55
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,179.88,134.72
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,192.72,144.92
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,205.66,155.24
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,194.79,146.98
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,183.8,138.65
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,185.9,140.45
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,188.01,142.28
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,204.54,155.36
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,221.43,168.73
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,210.31,160.72
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,199.24,152.73
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,200.43,154.17
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,201.81,155.78
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,318.97,251.36
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,404.12,320.76
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,317.34,252.69
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,222.34,176.88
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,189.25,150.85
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,156.71,124.66
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,121.42,95.38
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,80.96,61.46
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,53.17,37.92
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,25.26,14.18
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.33,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.82,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.5,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.34,1.51
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.18,5.86
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,19.79,11.75
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,26.42,17.59
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,33.05,23.3
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,39.7,28.94
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,23.8,14.12
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,7.93,0.9
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,8.82,1.6
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.71,2.29
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.04,3.35
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,12.37,4.41
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,12.83,4.73
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.28,5.05
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,139.94,105.82
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,265.27,202.63
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,277.67,211.24
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,290.2,220.1
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,248.91,188.54
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,206.37,155.91
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,121.36,90.1
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,35.61,22.62
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,374.39,288.18
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,717.93,538.25
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,689.12,515.27
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,666.69,498.46
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,479.03,362.41
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,261.95,198.59
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,191.36,144.92
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,121.19,90.33
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,252.29,193.2
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,383.55,293.66
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,399.29,306.18
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,414.84,318.96
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,341.61,263.72
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,254.33,196.73
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,130.35,99.71
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.01,6.6
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,14.56,6.3
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.11,6.0
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.01,3.47
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,0.93
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.64,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.02,0.07
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,14.5,6.98
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,22.0,13.78
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,30.83,21.74
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,39.69,29.61
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,29.52,20.5
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,19.37,11.44
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,92.7,71.42
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,160.53,125.58
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,104.31,79.76
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,38.9,26.45
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,171.64,132.08
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,304.4,234.43
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,355.43,272.53
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,417.49,319.25
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,337.76,259.24
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,242.92,185.91
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,311.04,237.52
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,382.8,290.27
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,293.03,222.62
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,195.77,148.32
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,315.02,239.43
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,435.82,328.39
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,377.41,284.75
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,307.92,232.96
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,508.9,384.43
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,697.9,519.64
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,579.58,433.24
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,442.2,332.4
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,456.64,344.05
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,471.06,355.04
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,411.4,311.16
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,351.12,266.55
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,228.07,173.91
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,124.04,93.22
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,87.6,64.89
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,52.28,36.84
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,62.46,45.22
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,72.66,53.61
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,52.63,37.6
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,32.66,21.41
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,221.55,178.81
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,392.24,313.34
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,341.12,273.16
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,291.57,234.54
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,237.19,190.54
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,176.13,140.08
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,122.37,94.66
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,72.3,51.43
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,33.44,0.9
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.32,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,28.04,17.4
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,44.02,32.52
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,57.7,44.98
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,56.26,44.0
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,60.58,47.83
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,75.6,60.72
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,90.45,73.19
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,121.95,94.96
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,154.78,120.35
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,164.16,127.16
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,172.93,133.55
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,213.61,164.5
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,262.02,201.15
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,235.11,180.07
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,205.71,157.07
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,229.49,174.82
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,253.78,192.6
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,264.32,199.85
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,274.94,207.17
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,431.74,324.12
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,594.9,439.88
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,518.28,382.99
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,426.55,315.74
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,385.67,286.65
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,333.66,248.81
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,305.13,228.11
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,276.03,206.72
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,280.76,210.46
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,285.47,214.09
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,535.34,400.32
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,778.71,568.49
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,884.84,644.92
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,976.19,709.43
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,577.24,437.71
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,144.65,108.28
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,166.19,126.26
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,188.26,143.77
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,217.44,167.11
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,247.29,190.92
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,227.07,176.12
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,206.86,161.29
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,218.18,171.3
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,215.99,170.53
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,184.19,145.67
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,152.95,120.82
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,228.28,183.48
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,276.98,220.97
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,198.0,154.57
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,119.67,87.87
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,55.72,9.98
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.22,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,26.06,15.92
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,45.52,33.76
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,64.62,50.83
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,81.77,65.98
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,95.03,77.41
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,91.09,73.67
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,83.89,67.12
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,126.48,83.0
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,182.34,119.02
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,232.2,155.83
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,285.29,198.2
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,339.61,242.87
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,396.02,288.56
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,450.89,332.3
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,507.67,376.3
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,562.18,417.87
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,616.52,458.17
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,667.1,493.9
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,715.54,527.23
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,759.94,557.56
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,802.61,586.11
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,847.62,615.28
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,883.89,637.84
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,914.76,656.92
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,942.63,674.09
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,964.55,687.54
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,983.09,699.0
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,996.21,706.33
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,1005.71,711.55
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,1009.06,714.05
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,1020.74,721.9
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,1012.56,717.56
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,1000.66,711.32
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,986.39,703.77
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,968.24,693.91
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,747.42,550.61
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,506.27,378.77
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,581.0,438.79
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,630.75,478.37
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,532.78,408.78
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,425.62,331.08
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,540.27,422.74
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,611.68,479.19
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,543.33,428.34
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,477.2,378.6
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,397.99,316.4
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,324.37,256.38
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,236.03,183.58
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,162.82,120.35
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,76.47,21.15
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,29.52,20.28
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,54.78,42.0
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,46.81,33.23
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,38.86,26.55
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,39.32,26.77
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,39.79,26.98
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,60.68,43.81
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,81.64,60.46
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,197.37,150.5
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,315.18,238.17
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,421.42,315.93
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,546.8,405.87
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,627.08,464.07
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,722.33,532.21
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,767.79,563.25
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,811.29,592.31
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,846.61,614.54
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,886.74,639.83
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,917.77,660.35
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,945.77,679.06
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,968.23,694.34
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,987.3,707.62
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,999.97,716.35
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,1008.97,722.96
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,1010.72,725.79
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,1008.75,726.44
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,1013.01,730.62
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,1001.61,724.89
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,982.94,714.73
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,960.82,702.42
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,931.65,686.35
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,899.56,668.29
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,860.84,644.33
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,819.81,618.61
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,773.72,589.5
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,722.2,556.12
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,487.0,383.15
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,245.23,193.21
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,210.85,167.44
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,176.85,140.63
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,140.93,111.25
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,105.9,82.03
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,71.2,52.79
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,34.35,21.78
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,15.99,1.17
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.34,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,24.9,15.51
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,32.45,22.9
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,39.73,29.6
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,43.75,33.26
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,47.63,36.62
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,54.96,42.79
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,57.61,44.76
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,101.6,55.12
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,161.52,91.71
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,222.49,139.2
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,291.19,196.53
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,353.44,250.1
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,416.45,303.49
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,477.18,353.88
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,537.49,402.28
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,595.87,448.33
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,653.13,492.17
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,706.75,532.22
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,758.4,569.87
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,805.89,602.22
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,850.85,631.83
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,891.38,657.31
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,928.94,680.62
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,961.62,701.54
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,990.91,720.23
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1013.85,733.4
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,1033.04,744.22
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1046.91,752.71
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1056.8,758.82
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1060.19,761.47
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,1059.53,761.77
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,1052.32,759.08
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,1041.15,754.04
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,1022.67,743.5
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,1000.56,730.76
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,972.52,713.28
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,941.31,693.79
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,902.37,669.63
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,869.16,649.24
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,819.81,618.05
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,768.89,585.45
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,710.16,545.68
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,651.15,505.02
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,585.52,459.3
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,518.94,410.17
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,440.84,349.69
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,367.65,290.5
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,277.71,216.83
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,198.62,148.71
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,93.94,38.06
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
