Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.58,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.45,17.73
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,34.87,24.97
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,42.03,31.54
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,46.31,35.4
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,50.44,38.95
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,53.13,41.03
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,61.27,47.73
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,105.31,58.0
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,164.21,93.81
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,224.34,140.27
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,286.44,191.96
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,348.16,244.89
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,415.0,300.92
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,475.24,350.1
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,535.04,397.23
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,592.08,441.3
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,647.99,483.11
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,700.02,520.28
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,750.0,554.93
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,797.24,586.58
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,842.09,615.31
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,881.82,639.17
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,918.65,660.91
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,950.19,680.42
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,978.44,697.84
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,1000.91,712.34
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,1019.72,724.68
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,1033.32,733.93
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,1043.06,740.96
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,1046.4,744.18
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,1045.79,745.16
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,1038.75,742.9
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,1027.85,738.33
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,1009.71,729.23
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,988.01,717.87
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,959.98,703.26
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,938.25,692.74
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,898.58,669.17
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,856.47,643.71
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,807.1,613.02
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,756.28,580.78
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,699.69,542.63
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,639.91,501.38
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,570.75,451.95
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,503.62,401.89
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,424.11,339.37
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,350.0,278.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,262.58,206.27
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,185.53,139.68
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,86.61,38.65
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,17.0,2.59
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,32.89,22.33
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,50.97,38.95
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,69.31,55.45
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,83.73,68.19
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,93.57,76.59
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,100.53,82.26
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,113.29,92.77
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,135.78,106.39
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,159.87,125.02
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,201.32,155.41
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,255.96,196.41
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,204.55,157.54
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,142.33,109.16
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,170.91,131.32
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,200.16,153.67
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,210.35,161.32
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,220.76,169.2
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,209.28,159.8
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,197.29,150.08
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,211.38,160.87
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,225.66,171.74
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,241.03,183.05
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,256.58,194.44
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,214.35,162.14
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,171.54,129.25
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,145.53,109.06
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,119.22,88.48
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,153.73,115.58
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,188.69,142.8
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,258.98,196.83
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,331.13,251.41
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,688.55,525.44
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,979.67,729.24
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,831.94,624.72
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,672.01,506.87
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,786.9,596.87
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,880.06,665.73
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,631.04,486.31
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,359.6,278.16
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,544.6,427.22
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,700.87,547.4
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,643.07,505.32
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,585.46,463.32
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,517.43,412.62
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,446.98,358.6
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,374.31,300.84
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,306.69,245.08
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,225.91,177.26
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,155.11,116.17
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,75.51,35.82
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,16.04,3.22
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,31.73,21.04
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.63,31.17
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,53.15,40.62
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,76.58,60.96
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,100.04,80.93
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,105.7,85.35
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,115.26,92.97
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,157.39,115.72
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,186.68,141.46
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,202.97,154.11
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,217.11,165.18
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,286.32,214.13
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,375.43,279.6
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,397.3,297.73
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,413.59,310.3
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,475.24,356.63
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,549.16,411.72
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,627.62,471.05
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,721.22,540.68
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,765.81,572.53
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,808.41,602.15
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,843.86,624.77
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,884.44,650.69
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,914.35,670.15
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,941.18,687.55
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,961.95,701.19
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,979.24,712.63
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,915.27,668.58
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,812.47,592.92
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,924.83,676.44
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,999.77,727.34
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,749.24,555.07
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,438.62,325.28
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,528.91,394.31
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,600.84,448.04
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,767.84,573.86
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,888.44,659.97
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,846.48,632.04
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,807.63,607.16
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,758.22,575.39
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,707.79,542.44
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,648.6,501.68
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,589.85,459.42
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,522.2,409.87
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,456.87,360.51
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,375.67,297.2
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,306.19,240.87
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,225.76,174.5
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,155.26,114.68
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,75.7,37.63
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,18.0,5.34
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,33.95,22.97
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,47.75,35.6
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,61.0,47.43
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,78.87,63.07
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,101.72,82.72
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,116.77,95.19
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,135.12,110.2
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,137.09,94.45
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,182.05,115.6
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,233.88,155.52
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,289.1,201.3
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,344.59,248.43
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,401.79,296.48
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,456.89,342.11
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,512.6,387.01
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,566.21,429.89
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,619.43,471.46
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,668.78,508.36
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,715.63,542.58
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,758.42,574.25
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,799.35,604.13
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,836.13,630.43
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,870.6,654.3
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,714.92,537.61
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,509.76,380.37
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,586.57,437.1
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,656.16,487.09
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,446.04,334.67
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,210.93,157.52
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,331.94,249.64
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,448.78,336.29
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,491.91,368.94
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,551.05,412.97
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,478.98,360.57
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,422.84,319.4
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,496.57,377.54
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,550.62,420.65
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,426.17,327.07
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,290.2,222.71
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,471.44,368.11
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,620.85,484.38
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,374.67,295.56
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,129.06,98.5
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,252.33,200.84
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,354.69,283.22
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,285.13,226.9
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,212.11,167.23
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,145.76,112.28
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,83.84,60.55
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,39.85,18.67
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.58,6.08
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,34.81,24.22
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,43.06,32.22
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,52.42,40.88
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,57.4,45.33
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,62.18,49.4
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,62.13,49.11
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,62.25,48.93
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,116.24,66.13
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,175.49,103.1
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,235.68,149.98
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,298.97,202.99
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,362.19,257.42
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,430.49,314.74
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,492.14,364.91
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,553.7,413.08
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,611.61,457.28
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,668.23,498.82
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,721.93,537.0
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,773.7,572.55
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,821.1,604.37
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,865.88,633.32
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,906.49,657.98
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,944.16,680.46
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,976.57,700.77
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1005.54,718.87
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1028.6,731.78
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1047.87,742.37
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,1060.8,750.05
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,1069.69,755.36
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,1073.01,757.93
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1072.23,758.15
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,1064.86,754.86
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,1053.49,749.23
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,1035.31,738.58
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,1013.48,725.78
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,984.6,706.9
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,952.49,686.02
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,912.5,660.68
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,878.26,639.04
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,829.05,607.43
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,778.22,574.56
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,718.01,535.48
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,657.71,495.63
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,591.61,450.07
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,524.31,401.51
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,444.18,341.59
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,369.31,283.27
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,281.31,213.73
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,203.53,149.43
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,99.02,55.11
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,17.17,6.47
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,34.01,23.64
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.73,32.72
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,54.73,42.58
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,59.95,47.19
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,64.94,51.4
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,66.87,52.7
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,68.72,53.88
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,114.25,65.85
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,170.23,101.13
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,232.73,149.83
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,291.69,199.06
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,350.51,249.97
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,410.43,301.27
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,468.82,349.83
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,527.22,396.94
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,582.89,441.26
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,637.39,483.5
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,687.21,520.37
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,735.1,554.85
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,779.64,587.05
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,821.88,615.65
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,858.07,638.85
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,891.2,659.82
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,919.99,678.65
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,945.72,695.4
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,974.14,712.79
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,988.73,720.99
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,999.93,728.29
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,1007.42,733.28
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,1000.86,729.22
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,990.45,722.84
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,864.26,635.75
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,720.58,531.57
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,464.0,349.13
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,201.28,150.7
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,295.28,224.07
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,381.17,289.81
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,343.24,261.7
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,305.4,233.74
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,300.73,231.86
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,295.08,229.1
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,246.85,192.03
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,199.75,155.39
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,159.01,123.64
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,130.0,100.68
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,165.04,129.86
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,194.89,153.21
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,133.04,102.08
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,74.1,53.11
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,37.24,18.77
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.11,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,21.8,9.96
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,37.84,26.25
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,56.15,42.57
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,73.79,58.04
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,89.09,71.3
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,105.73,85.42
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,122.23,98.97
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,138.35,111.97
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,168.75,127.39
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,199.55,148.06
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,206.36,155.22
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,203.73,154.98
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,212.38,161.5
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,220.51,167.55
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,209.2,158.31
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,196.75,148.23
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,273.53,206.62
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,355.68,268.0
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,431.22,323.71
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,513.26,383.3
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,347.1,260.81
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,161.24,119.45
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,212.41,158.59
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,264.41,197.66
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,368.56,275.32
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,471.47,350.28
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,490.35,363.07
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,509.36,376.14
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,720.97,533.29
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,927.07,678.8
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,859.46,628.58
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,778.22,570.2
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,843.18,619.82
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,893.61,658.86
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,854.23,630.7
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,800.82,593.61
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,588.78,442.02
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,350.83,264.7
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,324.58,246.13
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,298.6,227.0
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,428.9,331.39
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,545.28,421.93
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,448.51,348.64
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,345.9,270.4
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,287.0,225.19
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,223.48,175.3
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,177.58,138.82
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,132.57,102.27
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,85.19,63.4
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,36.35,23.36
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,18.07,6.64
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.28,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.06,11.88
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.73,27.17
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,48.07,36.94
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,58.06,46.08
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,76.43,62.22
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,97.55,80.35
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,84.92,68.82
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.62,60.27
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,121.74,72.73
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,177.05,108.13
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,232.86,151.67
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,297.19,205.14
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,332.85,245.21
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,344.29,260.97
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,417.73,314.46
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,531.88,400.4
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,588.24,444.17
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,643.38,485.77
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,694.71,522.3
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,744.68,556.47
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,789.91,586.45
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,832.81,612.54
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,872.69,635.04
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,910.04,655.14
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,940.69,672.88
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,968.16,688.44
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,990.96,699.54
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,1010.27,708.34
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,1023.99,716.78
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,1033.92,723.08
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,1037.04,724.85
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,1036.23,724.42
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,1029.54,721.8
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,1019.05,717.03
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,1002.27,707.98
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,981.89,696.85
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,954.31,680.51
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,932.77,668.09
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,895.75,645.79
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,856.1,621.84
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,808.35,593.55
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,759.01,563.77
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,701.94,527.03
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,647.38,491.29
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,580.49,445.42
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,515.34,398.76
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,440.5,343.11
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,370.05,288.14
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,284.32,219.56
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,208.27,155.97
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,118.49,73.85
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,25.79,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.1,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.86,11.24
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,35.45,25.02
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,45.08,34.04
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,54.38,42.48
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,72.56,58.46
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,99.2,81.47
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,115.58,95.01
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,131.8,108.13
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,145.53,113.6
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,159.17,124.09
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,101.25,77.0
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,35.37,23.37
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,125.85,96.09
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,213.31,164.43
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,302.77,232.2
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,410.9,313.29
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,355.13,271.31
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,290.75,221.86
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,297.52,226.47
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,304.09,230.76
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,447.26,339.34
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,598.05,449.88
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,609.72,457.27
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,619.97,464.19
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,481.54,363.03
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,317.93,240.2
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,505.93,382.5
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,682.91,510.55
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,698.56,521.81
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,725.83,541.92
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,867.89,650.07
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,991.15,738.91
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,784.5,592.79
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,546.3,414.34
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,749.2,572.1
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,918.59,697.95
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,802.87,614.05
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,682.65,525.32
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,721.27,558.17
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,742.22,577.53
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,709.61,556.16
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,673.33,532.01
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,602.77,479.52
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,542.64,433.89
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,477.08,384.15
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,414.17,335.09
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,342.34,276.9
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,266.34,214.05
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,194.66,153.75
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,130.79,99.06
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,69.89,43.59
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.1,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.43,11.37
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,34.62,24.67
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.25,33.82
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,53.55,42.44
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,25.68,17.5
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.39,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.72,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.04,0.63
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,54.37,40.52
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,100.49,79.01
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,101.35,79.42
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,102.08,79.76
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,96.32,74.74
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,90.39,69.64
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,129.72,101.56
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,169.34,133.26
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,123.62,95.97
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.49,57.4
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,124.93,96.86
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,173.83,136.17
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,178.33,139.65
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,182.96,143.29
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,339.58,266.92
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,499.89,388.42
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,509.21,395.26
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,518.37,402.58
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,392.89,306.45
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,255.87,199.33
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,253.35,197.65
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,250.67,195.63
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,247.04,192.58
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,243.31,189.51
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,277.18,216.29
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,311.7,243.4
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,307.72,240.63
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,303.68,237.94
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,334.85,262.95
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,350.89,276.15
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,346.25,273.54
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,340.92,270.49
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,285.21,226.88
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,218.31,173.8
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,305.19,246.72
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,358.66,291.58
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,314.88,257.05
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,271.88,222.72
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,308.97,254.03
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,334.8,273.14
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,251.63,201.94
