Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,181.69,140.71
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,99.1,65.74
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.7,12.84
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,34.43,24.81
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,40.69,30.85
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,46.78,36.42
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,50.45,39.69
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,53.98,42.69
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,55.43,43.65
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,62.59,49.58
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,114.09,63.43
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,172.73,101.52
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,232.58,149.81
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,294.32,203.2
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,361.09,261.23
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,422.68,314.37
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,482.1,364.49
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,541.09,412.57
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,597.46,457.93
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,652.65,501.06
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,704.89,539.78
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,755.19,575.95
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,801.37,608.4
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,845.06,637.85
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,883.96,662.52
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,919.95,684.98
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,951.6,705.73
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,979.97,724.28
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,1002.63,737.64
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,1021.66,748.66
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,1035.0,757.52
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,1044.44,764.01
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,1047.95,765.31
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1047.48,764.22
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,1040.06,759.87
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,1028.74,753.18
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,1011.69,743.32
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,991.03,731.22
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,962.99,715.7
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,931.8,698.01
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,894.86,674.96
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,863.24,655.45
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,815.39,625.03
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,765.89,593.08
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,708.78,553.95
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,651.3,513.87
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,587.71,468.05
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,523.11,419.36
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,447.5,359.51
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,376.45,301.14
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,292.74,231.84
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,218.16,167.61
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,130.12,87.49
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,35.95,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,11.82,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.65,12.81
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.08,25.95
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,43.1,32.59
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,49.87,38.7
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,54.17,42.48
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,58.27,45.93
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,60.2,47.27
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,62.03,48.47
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,119.44,67.71
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,177.04,104.81
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,235.81,151.34
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,296.76,202.88
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,357.29,255.27
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,422.92,310.71
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,482.36,360.19
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,541.56,407.93
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,597.81,451.87
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,652.97,493.54
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,704.75,531.49
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,754.72,567.05
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,800.74,599.23
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,844.36,628.15
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,884.45,653.38
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,921.87,676.57
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,952.97,696.76
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,980.81,714.81
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,1004.35,730.07
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,1024.34,743.09
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,1038.2,752.25
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,1048.19,759.06
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,1051.78,761.89
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,1051.37,762.33
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,1044.52,758.42
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,1033.76,752.17
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,1016.78,742.36
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,996.18,730.31
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,968.21,712.81
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,937.08,693.29
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,908.1,675.52
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,867.64,649.89
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,819.8,619.17
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,770.3,586.92
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,713.94,549.31
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,657.01,510.58
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,593.6,465.5
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,529.06,417.61
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,454.63,359.83
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,384.29,303.06
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,299.05,233.68
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,223.13,169.4
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,133.61,89.9
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,38.3,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.19,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.59,12.8
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,32.57,22.63
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,38.54,28.22
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,44.31,33.37
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,47.35,36.01
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,55.17,42.66
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,57.79,44.69
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,60.26,46.55
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,113.69,60.79
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,172.88,98.36
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,233.23,145.64
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,294.85,196.97
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,361.29,253.01
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,422.27,304.08
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,480.62,351.36
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,538.08,396.23
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,593.77,439.0
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,648.19,479.49
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,699.03,515.24
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,747.73,548.37
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,792.42,578.27
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,834.59,605.09
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,833.67,600.58
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,810.24,578.98
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,893.24,639.91
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,966.15,687.17
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,987.46,699.61
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,1005.18,710.39
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,1017.75,718.92
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,1026.49,725.24
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,966.91,688.81
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,880.79,629.07
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,960.8,688.31
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,1009.84,719.57
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,858.92,622.23
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,676.4,494.19
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,810.71,596.43
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,914.48,668.81
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,852.84,628.75
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,796.69,593.22
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,669.74,506.52
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,544.73,416.98
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,421.86,326.09
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,296.61,230.24
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,261.22,204.12
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,226.0,177.18
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,188.96,148.08
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,152.39,118.57
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,114.4,87.41
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,77.81,56.74
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,39.59,23.7
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.83,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,23.82,14.0
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.05,24.92
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,42.13,31.51
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,48.93,37.57
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,52.49,40.66
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,55.91,43.48
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,57.94,44.91
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,66.04,51.5
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,118.34,65.64
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,176.13,102.73
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,234.59,148.56
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,295.3,199.42
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,355.85,251.68
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,421.6,307.1
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,480.68,355.55
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,539.64,402.23
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,595.49,445.87
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,650.16,487.25
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,702.04,524.38
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,752.11,559.02
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,797.94,589.95
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,841.3,617.81
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,881.73,642.16
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,919.58,664.47
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,950.36,683.3
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,977.8,699.95
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,1000.86,712.38
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,1020.31,722.51
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,1033.58,730.88
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,1042.91,736.98
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,1046.32,739.56
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,1045.73,739.87
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,1039.18,737.26
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,1028.73,732.38
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,1010.15,722.5
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,988.03,710.47
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,960.93,695.73
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,930.66,678.82
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,892.16,656.67
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,859.11,637.82
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,811.85,608.83
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,762.93,578.29
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,705.83,541.33
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,648.44,503.28
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,586.05,459.15
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,522.63,412.34
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,449.84,355.99
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,380.95,300.53
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,300.11,234.46
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,227.72,172.91
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,142.95,98.09
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,50.96,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,6.82,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.43,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.42,16.26
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,40.59,29.74
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,50.04,38.53
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,59.15,46.73
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,74.02,59.72
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,87.96,71.62
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,108.93,89.18
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,123.96,101.29
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,136.41,88.88
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,176.34,107.47
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,231.83,151.38
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,289.36,199.87
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,351.02,252.47
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,408.31,301.12
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,463.61,347.3
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,518.58,391.85
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,571.86,434.45
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,624.42,475.35
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,673.21,511.59
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,720.34,545.64
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,763.9,577.51
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,805.4,607.02
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,841.04,629.98
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,881.85,656.29
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,911.73,675.94
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,938.6,693.54
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,813.89,603.0
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,642.24,472.61
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,453.37,337.9
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,239.26,178.41
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,257.53,192.65
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,276.01,206.66
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,566.29,427.21
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,831.44,616.91
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,893.91,664.14
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,936.91,695.23
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,798.43,600.34
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,652.05,493.5
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,739.29,563.1
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,803.67,612.56
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,755.57,580.82
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,706.37,548.4
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,654.39,512.02
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,601.66,473.73
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,537.22,426.09
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,474.61,378.46
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,408.79,326.77
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,345.96,275.48
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,267.49,209.93
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,195.59,148.46
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,108.23,73.99
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.09,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.07,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.26,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,8.78,2.07
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.3,5.2
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,15.39,7.91
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,18.48,10.58
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,61.0,47.46
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,100.51,81.05
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,73.93,55.34
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,44.2,30.78
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,39.34,26.64
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,34.49,22.53
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,62.49,45.14
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,90.39,67.42
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,63.91,45.91
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,37.26,24.37
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,78.24,57.06
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,118.65,88.88
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,157.49,119.22
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,196.99,149.79
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,151.09,113.92
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,104.19,77.06
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,156.86,118.17
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,210.33,159.15
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,166.34,125.05
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,121.73,90.32
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,245.06,185.65
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,382.37,288.3
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,476.46,358.77
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,585.61,438.68
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,525.51,394.81
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,476.84,359.42
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,383.46,291.19
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,277.19,211.43
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,213.73,163.29
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,150.84,114.54
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,259.86,201.29
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,365.21,284.07
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,239.08,186.41
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,111.14,84.47
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,287.3,229.74
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,442.97,355.19
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,217.61,175.36
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.16,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.28,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.39,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.51,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.63,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.75,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.44,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.44,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,32.11,20.88
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,48.32,36.05
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,63.61,49.84
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,78.39,62.88
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,92.84,75.3
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,111.36,90.93
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,113.5,92.28
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,114.9,92.96
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,156.2,119.5
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,203.61,153.33
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,240.4,175.93
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,295.83,215.45
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,344.52,256.01
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,385.04,289.31
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,442.35,333.05
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,520.09,393.43
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,548.81,415.66
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,559.95,422.82
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,635.61,480.5
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,724.35,546.8
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,767.48,577.74
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,808.71,606.83
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,851.36,634.28
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,885.21,654.88
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,914.39,673.74
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,940.63,690.54
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,884.13,648.18
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,794.11,578.68
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,913.91,667.28
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,1005.97,728.9
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,1010.43,729.91
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,1011.06,729.25
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,1003.96,725.19
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,993.16,718.9
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,976.26,708.75
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,955.88,696.44
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,938.42,687.3
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,908.14,669.59
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,870.81,646.02
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,831.07,620.7
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,784.07,590.91
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,735.59,559.68
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,683.33,524.33
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,627.82,485.65
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,564.48,440.69
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,502.67,395.25
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,431.38,340.07
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,364.05,286.01
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,284.55,221.32
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,213.41,161.38
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,130.43,90.22
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,55.24,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,19.13,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,14.57,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,32.14,20.8
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,49.68,36.79
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,61.63,47.54
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,70.39,55.24
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,77.89,61.57
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,85.03,67.38
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,85.76,67.63
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,85.59,67.09
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,132.82,80.46
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,184.47,113.48
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,235.8,152.72
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,290.59,197.52
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,345.85,244.27
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,402.3,291.49
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,460.82,338.65
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,515.33,381.58
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,567.39,421.46
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,618.75,459.61
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,666.69,494.22
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,713.05,526.8
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,755.97,557.37
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,796.87,585.89
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,832.48,609.74
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,865.39,631.76
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,894.56,651.04
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,920.91,668.48
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,940.16,679.92
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,956.05,689.24
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,967.57,696.93
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,975.58,702.48
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,975.13,702.94
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,971.11,701.28
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,962.66,697.98
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,950.79,692.56
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,935.07,683.31
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,909.5,667.6
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,879.96,649.02
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,847.91,628.74
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,803.36,599.8
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,757.65,569.25
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,708.68,536.83
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,653.31,499.37
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,592.58,455.98
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,533.64,413.04
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,470.44,366.83
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,409.83,321.29
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,328.59,258.56
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,264.34,207.22
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,196.85,152.17
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,135.97,101.62
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,69.82,46.66
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,7.28,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,13.25,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,29.69,19.06
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,44.15,32.4
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,56.77,43.76
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,68.85,54.37
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,77.09,61.39
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,84.94,67.86
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,92.2,73.69
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,99.02,79.04
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,144.95,92.86
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,194.93,125.31
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,247.56,166.22
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,301.48,210.34
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,354.01,253.97
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,408.21,298.43
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,460.78,340.86
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,512.58,381.4
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,562.32,419.87
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,611.94,457.23
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,657.58,489.99
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,701.82,520.87
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,742.88,549.85
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,782.45,577.23
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,765.63,560.81
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,732.62,533.25
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,575.29,421.59
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,402.14,294.65
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,441.71,323.14
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,482.19,351.19
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,551.19,400.8
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,633.78,458.65
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,637.18,461.02
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,639.51,463.14
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,638.57,463.23
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,636.32,462.52
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,670.96,488.21
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,688.04,501.9
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,776.49,569.11
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,846.65,622.33
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,806.34,596.23
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,764.38,569.13
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,500.16,380.55
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,251.62,191.04
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,335.75,259.4
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,408.81,316.98
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,413.23,322.18
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,421.3,329.39
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,351.85,275.66
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,287.24,224.43
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,208.75,161.17
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,146.74,109.77
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,86.54,59.11
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,24.6,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,10.07,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,8.64,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,16.59,0.82
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,32.71,21.57
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,47.48,35.14
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,63.98,49.8
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,79.88,63.62
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,90.03,72.17
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,99.77,80.13
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,72.12,56.25
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,52.14,38.99
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,62.81,45.63
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,73.51,54.06
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,82.01,60.53
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,90.23,66.72
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,156.41,117.94
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,222.5,167.72
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,334.43,248.98
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,485.26,357.59
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,541.8,398.84
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,607.46,446.54
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,652.9,477.41
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,696.21,505.91
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,736.48,533.31
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,775.27,559.21
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,743.52,533.28
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,694.02,495.45
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,740.31,528.39
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,787.65,560.97
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,821.68,583.38
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,849.53,601.97
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,700.74,501.61
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,529.13,382.43
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,658.86,476.94
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,789.34,567.03
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,867.82,623.68
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,932.94,670.98
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,907.02,654.67
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,878.55,636.83
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,730.1,534.83
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,564.82,418.25
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,535.02,399.68
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,504.13,379.17
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,502.81,380.55
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,483.82,369.15
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,504.42,387.0
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,528.94,406.57
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,466.49,360.92
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,406.54,316.51
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,329.45,257.97
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,268.26,209.75
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,201.34,155.72
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,141.0,105.92
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,73.28,50.0
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
