Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.35
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,33.79,22.68
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,53.53,40.68
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,73.02,58.06
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,89.71,72.64
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,104.18,84.93
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,118.07,96.4
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,128.3,104.52
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,138.13,112.16
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,178.89,125.14
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,217.34,149.39
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,262.48,183.29
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,310.73,221.44
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,358.91,260.11
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,409.07,299.85
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,457.38,337.41
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,507.41,375.29
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,504.8,374.2
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,488.59,361.38
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,543.3,400.13
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,605.77,443.14
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,633.62,462.56
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,662.14,482.51
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,663.28,480.97
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,660.63,476.9
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,677.89,487.4
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,687.21,492.42
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,817.14,584.64
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,939.72,667.77
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,950.59,673.5
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,958.11,678.48
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,911.8,645.7
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,863.13,610.84
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,831.13,592.36
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,796.91,572.01
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,790.37,569.77
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,780.81,565.36
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,753.42,548.11
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,724.0,529.59
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,701.51,516.64
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,675.89,501.37
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,525.99,396.08
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,387.89,295.2
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,349.99,268.45
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,312.67,241.09
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,273.01,211.84
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,233.98,182.4
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,251.93,197.38
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,268.91,209.58
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,202.01,155.58
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,141.62,106.08
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,75.1,51.41
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.08,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.28,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.09,1.46
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,31.77,20.92
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,48.76,36.3
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,67.1,52.51
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,85.07,68.06
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,98.33,79.21
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,113.87,92.0
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,132.92,107.41
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,146.72,118.18
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,172.02,130.02
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,198.55,148.94
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,209.69,157.47
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,218.04,163.93
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,221.47,166.52
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,215.27,161.7
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,244.58,183.44
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,274.75,205.52
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,215.57,160.99
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,152.93,113.51
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,155.12,115.21
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,157.35,116.78
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,238.52,177.98
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,320.89,238.15
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,278.1,206.21
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,234.23,173.91
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,277.95,206.14
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,322.35,237.86
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,312.39,230.43
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,302.09,223.14
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,299.88,222.32
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,297.53,221.36
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,288.01,214.87
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,278.33,208.26
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,195.16,146.66
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,112.84,83.77
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,119.67,89.46
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,126.56,95.04
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,267.19,205.49
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,406.5,310.86
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,351.34,269.63
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,296.78,229.09
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,289.79,224.94
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,282.11,220.03
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,199.14,155.5
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,112.67,86.5
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,96.87,74.32
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,81.07,61.77
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,66.72,50.07
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,52.36,38.15
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,38.83,26.79
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,15.48
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,6.62
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,21.14,12.44
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,34.42,24.68
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,50.36,39.17
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,66.1,53.31
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,86.88,71.64
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,107.3,89.34
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,129.03,107.69
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,146.42,121.98
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,164.39,127.55
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,171.61,134.85
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,197.03,153.92
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,231.95,180.5
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,287.93,222.05
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,346.43,265.71
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,355.04,272.62
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,363.17,278.52
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,380.24,291.23
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,396.61,303.19
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,363.19,277.26
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,325.71,248.22
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,346.59,263.76
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,368.01,279.41
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,351.43,266.26
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,329.45,249.27
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,362.14,273.56
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,391.09,294.72
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,372.15,280.61
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,342.7,258.92
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,310.04,234.84
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,276.91,210.19
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,277.14,210.67
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,277.32,211.03
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,271.74,207.06
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,266.09,203.07
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,344.95,263.59
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,413.46,315.18
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,414.07,317.03
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,413.94,318.73
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,338.04,261.67
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,250.55,194.66
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,133.4,102.95
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,23.83,14.02
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,54.82,39.68
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,86.61,65.91
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,74.66,56.43
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,62.78,46.9
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,52.11,38.13
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,41.47,29.23
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,31.28,20.63
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,21.12,11.92
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,12.74,4.59
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.18,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.14,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,15.83,7.79
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,25.54,16.65
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,37.05,26.96
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,48.57,37.13
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,61.16,48.13
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,73.41,58.66
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,108.5,88.55
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,141.91,116.39
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,113.86,87.54
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,79.75,59.78
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,88.83,66.81
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,97.9,73.74
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,116.23,88.13
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,134.75,102.57
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,115.1,86.6
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,94.85,70.26
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,211.52,161.09
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,324.97,246.32
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,331.16,249.78
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,336.96,253.22
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,325.8,244.6
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,312.06,234.14
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,395.18,295.0
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,479.86,355.04
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,418.36,310.33
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,346.7,258.14
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,456.49,338.52
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,562.39,413.19
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,387.16,287.9
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,202.84,151.05
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,256.09,191.72
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,310.33,232.28
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,370.61,277.35
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,419.61,313.81
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,516.07,386.51
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,595.84,446.08
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,550.7,414.78
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,505.46,383.47
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,675.33,516.07
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,802.44,611.44
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,590.77,457.59
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,377.8,293.83
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,343.89,269.46
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,309.61,243.82
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,273.41,216.49
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,237.45,188.73
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,302.51,242.94
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,352.02,281.4
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,277.63,218.95
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,208.58,159.95
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,135.98,97.76
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,69.57,24.13
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,23.97,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,10.54,3.3
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,16.7,8.95
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,24.2,15.69
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,31.72,22.34
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,57.45,44.89
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,81.29,65.5
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,80.82,64.72
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,80.1,63.72
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,136.4,105.53
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,184.8,142.48
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,157.47,120.88
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,114.74,87.13
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,140.75,107.51
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,167.22,128.01
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,235.97,180.67
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,310.6,236.66
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,302.96,230.45
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,296.63,225.39
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,302.85,229.4
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,308.9,233.24
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,233.88,176.57
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,156.54,117.36
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,238.29,179.69
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,321.3,241.1
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,615.02,464.52
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,904.34,665.59
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,784.85,576.51
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,630.07,460.99
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,603.55,443.23
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,563.35,415.1
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,610.38,449.66
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,644.93,474.99
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,506.85,376.73
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,353.18,264.33
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,513.88,386.42
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,672.29,501.19
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,431.75,327.93
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,188.5,142.72
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,322.27,248.64
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,460.03,353.5
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,454.96,351.85
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,446.51,348.21
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,291.89,229.1
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,128.3,98.34
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,111.07,85.24
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,93.81,71.67
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,77.53,58.52
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,61.2,45.11
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,45.83,32.35
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,30.86,19.73
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,19.37,9.8
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,7.9,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.09,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.18,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.14,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,14.95,7.2
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,23.77,15.34
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,34.38,24.96
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,45.02,34.45
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,57.0,45.05
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,68.64,55.17
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,80.44,65.17
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,92.14,74.92
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,103.28,80.27
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,114.48,88.95
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,125.85,97.65
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,137.35,106.36
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,178.57,138.73
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,220.78,171.52
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,234.87,181.81
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,249.15,192.25
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,261.57,201.16
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,274.02,210.01
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,256.4,195.91
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,237.93,181.26
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,187.82,142.62
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,136.5,102.67
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,215.42,163.61
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,295.48,223.71
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,402.74,303.62
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,509.84,381.12
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,407.36,305.57
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,293.54,220.85
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,401.24,301.66
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,503.57,375.86
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,446.49,334.25
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,388.25,291.9
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,564.92,425.49
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,741.0,552.2
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,539.57,407.26
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,339.55,257.62
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,233.73,178.72
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,144.28,109.59
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,151.48,115.71
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,158.88,121.91
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,407.49,324.0
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,620.96,489.59
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,392.94,313.07
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,167.09,130.68
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,144.83,113.64
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,122.94,96.28
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,101.23,78.77
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,79.71,61.09
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,60.29,44.83
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,40.66,28.14
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,24.69,14.29
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.67,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.83,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.15,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.11,3.38
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.08,6.9
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,16.29,8.82
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.73
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,22.07,12.92
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,35.81,24.29
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,49.58,35.54
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,75.46,56.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,86.53,65.37
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,97.46,74.08
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,87.9,66.19
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,78.25,58.28
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,122.63,93.73
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,167.4,128.64
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,401.55,308.89
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,647.84,483.25
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,668.66,494.1
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,688.34,506.25
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,685.62,502.56
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,674.76,493.63
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,687.61,501.8
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,699.33,508.96
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,632.55,462.39
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,550.93,405.41
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,476.14,352.66
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,399.91,297.69
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,395.5,295.44
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,390.81,292.57
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,317.94,239.58
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,234.32,177.52
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,253.35,192.92
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,272.64,208.14
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,254.25,194.73
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,235.83,181.32
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,203.29,157.0
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,171.06,132.48
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,155.2,120.4
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,139.56,108.32
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,121.12,94.02
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,102.73,79.52
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,244.49,197.91
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,351.33,281.43
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,274.9,217.41
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,210.63,162.44
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,138.89,101.22
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,74.51,34.99
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,25.56,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,11.37,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.57,7.9
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.28,21.31
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.63,31.88
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.15,38.81
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,58.18,45.94
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,69.05,55.32
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,89.05,72.38
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,104.45,85.15
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,119.7,97.55
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,132.18,102.62
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,144.87,112.07
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,159.93,123.26
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,175.4,134.68
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,207.42,158.7
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,240.57,183.26
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,260.55,197.71
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,287.71,217.5
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,335.63,252.85
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,386.25,289.72
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,459.44,342.7
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,542.38,401.57
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,660.56,489.22
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,790.62,581.67
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,827.99,604.11
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,863.19,625.82
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,891.67,643.78
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,917.33,659.94
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,937.75,672.78
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,954.97,683.68
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,967.42,691.66
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,976.33,697.56
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,978.24,697.82
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,976.52,695.98
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,969.74,692.5
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,959.43,686.95
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,942.26,677.77
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,931.6,672.86
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,904.92,658.86
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,875.37,642.98
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,838.65,620.88
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,799.75,597.09
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,754.96,569.66
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,712.0,543.02
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,657.87,507.11
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,603.72,469.29
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,543.25,425.69
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,484.21,381.79
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,416.28,328.91
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,352.11,277.32
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,279.35,217.9
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,211.2,160.76
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,139.03,100.15
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,74.97,36.75
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,25.68,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,19.49,7.86
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,38.8,27.13
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,56.07,42.69
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,32.66,22.81
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,7.9,1.26
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,61.34,47.71
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,109.75,88.96
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,105.48,84.8
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,121.93,98.14
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,158.75,121.71
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,189.63,143.99
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,231.92,174.0
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,274.0,204.16
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,305.25,228.26
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,336.87,252.46
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,258.64,194.65
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,161.49,120.78
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,189.51,142.23
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,218.02,163.65
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,234.21,175.62
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,250.61,187.75
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,339.57,253.79
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,432.29,320.72
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,528.93,389.9
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,629.81,460.11
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,535.61,392.5
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,427.53,314.45
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,594.71,436.92
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,768.88,557.5
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,861.15,623.35
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,946.51,683.27
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,839.5,607.15
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,720.37,521.55
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,831.4,604.43
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,929.21,674.14
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,800.85,585.49
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,667.27,490.76
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,746.81,552.0
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,809.48,599.7
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,705.3,526.78
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,597.05,450.12
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,507.0,386.19
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,408.4,313.97
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,475.83,368.74
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,529.88,411.78
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,469.54,367.27
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,411.46,323.81
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,335.2,265.0
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,274.57,216.67
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,210.47,164.34
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,152.29,115.94
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,88.11,62.58
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,34.32,14.98
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,13.7,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,21.83,9.64
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,36.5,25.05
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,49.18,36.65
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,52.34,39.69
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,60.9,47.12
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,85.67,68.32
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,109.73,88.57
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,105.77,84.71
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,108.9,86.85
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,159.98,110.03
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,213.08,149.37
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,251.9,181.88
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,289.85,213.96
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,273.97,205.28
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,251.13,189.92
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,257.63,194.36
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,268.5,201.93
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,273.01,205.05
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,277.18,207.93
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,236.84,177.2
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,194.9,145.21
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,197.08,146.86
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,199.26,148.44
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,156.25,115.64
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,112.43,81.95
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,173.27,128.73
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,234.99,175.34
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,469.53,349.78
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,699.44,510.38
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,759.59,552.7
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,810.82,589.89
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,498.48,371.93
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,156.06,115.05
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,456.16,343.81
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,732.83,539.83
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,708.72,522.55
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,683.09,506.02
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,582.66,435.05
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,498.78,374.34
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,610.43,461.77
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,709.72,537.55
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,551.64,422.31
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,407.58,313.96
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,483.01,375.5
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,543.57,423.7
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,483.41,379.0
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,425.42,335.34
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,358.24,282.72
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,286.83,225.66
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,221.28,172.29
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,162.34,123.28
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,102.42,73.4
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,42.41,20.58
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,16.68,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
