Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,21.88,9.92
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,34.26,23.19
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.98,34.77
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,23.74,14.98
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.63,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,17.6,9.66
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,32.62,22.63
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,37.94,27.05
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,43.27,31.41
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,56.16,40.11
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,69.07,50.24
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,75.34,54.95
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,81.61,59.63
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,87.75,64.3
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,93.85,68.92
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,175.56,131.98
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,257.17,193.34
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,269.49,202.21
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,278.85,209.04
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,225.84,168.72
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,167.33,124.02
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,249.64,186.22
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,333.1,247.86
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,421.44,312.7
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,512.42,378.19
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,458.47,338.83
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,401.4,297.22
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,368.32,272.82
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,325.39,241.04
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,243.96,180.99
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,162.27,119.64
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,229.24,170.52
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,297.47,221.48
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,644.28,484.2
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,935.85,687.67
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,815.43,601.96
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,682.61,505.2
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,678.95,506.36
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,672.14,504.67
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,732.1,552.25
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,772.48,584.6
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,634.74,485.79
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,501.55,386.9
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,453.3,352.29
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,405.49,316.98
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,360.16,283.34
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,315.69,249.53
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,266.61,210.72
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,211.02,165.95
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,163.25,126.75
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,118.79,89.59
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,73.93,52.04
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,27.97,12.48
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,12.53,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,12.73,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,22.59,10.65
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,38.3,26.61
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,53.61,40.45
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,67.59,52.81
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,84.25,67.15
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,89.64,71.71
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,92.48,73.94
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,111.22,89.39
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,147.73,119.41
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,170.59,129.74
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,205.74,154.85
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,239.27,179.18
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,268.95,200.93
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,297.61,223.12
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,326.78,245.59
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,336.36,253.03
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,335.34,251.96
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,333.95,250.75
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,330.68,248.0
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,427.92,319.94
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,536.11,398.0
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,522.72,387.28
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,504.37,373.19
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,518.69,383.14
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,532.34,392.5
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,561.97,413.37
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,591.78,434.2
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,492.93,363.33
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,396.16,292.75
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,467.51,345.48
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,540.48,398.08
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,527.2,388.55
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,513.18,378.84
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,588.61,434.82
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,649.63,479.78
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,562.6,417.21
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,461.29,343.82
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,630.64,473.67
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,775.2,581.14
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,595.43,450.22
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,427.04,323.94
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,447.01,342.63
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,474.9,366.17
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,477.53,370.5
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,485.72,378.46
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,411.84,323.05
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,355.77,280.12
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,294.75,232.25
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,229.96,180.49
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,173.44,134.68
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,121.23,91.65
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,66.64,46.61
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.66,7.61
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.46,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,10.54,2.01
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,24.68,15.1
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,38.64,27.52
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,54.51,41.4
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,70.19,54.88
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,93.62,74.82
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,117.66,94.96
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,138.0,111.47
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,149.78,120.59
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,156.58,117.67
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,149.0,113.56
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,188.3,143.14
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,221.3,167.49
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,226.76,171.62
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,237.26,179.59
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,259.62,195.93
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,276.91,208.31
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,243.87,183.18
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,202.79,151.87
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,260.45,195.02
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,317.66,236.92
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,294.54,219.47
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,268.94,200.33
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,299.43,222.93
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,330.43,245.64
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,359.48,266.83
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,385.43,285.66
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,405.72,299.8
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,426.2,314.02
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,432.93,319.04
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,439.45,324.0
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,430.6,317.9
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,421.28,311.54
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,468.72,347.0
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,516.21,382.0
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,451.72,335.49
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,387.09,288.57
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,383.61,287.15
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,379.67,285.21
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,259.29,195.22
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,135.26,100.09
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,189.21,143.05
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,256.18,195.57
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,256.81,197.15
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,255.94,197.61
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,224.51,173.93
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,193.6,150.29
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,161.83,125.48
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,130.69,100.66
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,99.32,75.13
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,64.96,46.88
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,40.54,26.45
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,16.74,5.82
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.64,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.02,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,17.59,9.11
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,28.19,18.49
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,41.04,29.69
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,53.8,40.66
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,77.43,60.78
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,100.39,80.03
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,74.88,58.2
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,45.05,32.75
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,53.94,38.22
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,62.85,45.24
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,37.58,24.75
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,12.37,4.34
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,125.19,94.01
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,232.87,177.21
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,276.95,210.31
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,330.04,250.19
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,415.87,314.51
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,514.44,387.65
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,472.71,356.0
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,417.64,313.91
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,472.81,354.04
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,531.73,395.96
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,621.59,461.59
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,718.52,530.61
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,740.98,548.44
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,761.74,566.17
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,553.16,415.04
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,315.06,234.84
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,523.0,391.63
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,728.24,539.65
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,658.7,488.34
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,597.79,443.43
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,776.32,579.34
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,928.59,690.11
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,828.65,617.86
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,721.85,538.9
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,663.38,497.23
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,605.35,455.28
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,581.82,439.54
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,556.47,422.27
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,564.65,431.82
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,579.71,446.01
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,499.4,386.9
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,435.57,339.16
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,382.41,299.46
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,332.39,261.27
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,271.28,213.89
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,222.82,175.23
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,170.72,132.75
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,122.55,92.81
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,68.12,47.86
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,21.79,9.59
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,11.82,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,21.85,10.51
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,42.03,29.66
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,61.49,47.02
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,41.27,30.01
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,16.71,8.83
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,15.39,7.68
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.08,6.51
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,26.89,17.44
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,39.73,28.25
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,30.01,18.8
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.84
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,66.44,47.87
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,111.39,83.26
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,152.07,114.79
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,193.23,146.39
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,238.64,180.55
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,279.53,210.84
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,294.94,221.69
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,310.66,232.75
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,406.5,303.56
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,507.26,376.3
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,408.71,303.69
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,298.39,221.37
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,298.47,221.48
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,298.42,221.3
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,312.1,231.18
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,325.89,241.08
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,301.01,222.23
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,275.6,203.11
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,303.64,223.56
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,332.02,243.85
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,407.62,298.19
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,474.01,344.49
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,471.46,342.13
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,468.47,339.81
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,555.72,401.79
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,626.35,450.02
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,761.6,545.74
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,861.1,612.62
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,828.79,590.71
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,793.64,568.64
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,749.22,543.86
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,703.53,517.65
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,654.5,486.97
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,604.57,454.31
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,544.25,413.75
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,485.32,372.57
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,421.3,325.81
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,360.09,279.09
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,288.51,222.17
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,221.41,167.18
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,149.07,107.71
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,87.89,53.21
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,29.91,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,14.1,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,25.54,13.46
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,40.84,28.76
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,56.42,42.72
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,50.51,37.97
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,50.34,37.86
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,51.22,38.58
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,52.11,39.23
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,80.13,62.81
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,106.26,84.36
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,145.0,110.42
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,185.28,140.64
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,197.45,149.2
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,218.47,164.71
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,271.42,203.7
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,323.87,242.41
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,355.39,265.54
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,387.82,289.09
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,419.0,311.94
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,451.0,335.14
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,457.61,338.95
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,463.67,342.2
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,546.37,402.72
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,637.96,468.25
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,669.75,489.22
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,701.75,510.35
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,799.61,583.69
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,901.52,654.95
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,826.99,600.52
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,727.96,526.3
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,850.42,617.92
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,959.43,693.48
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,961.67,694.63
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,960.34,694.38
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,953.57,690.71
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,943.36,684.95
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,923.52,672.96
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,900.76,659.14
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,874.23,643.85
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,850.39,630.34
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,814.1,607.02
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,775.83,582.26
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,731.61,554.04
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,686.25,524.28
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,634.33,487.7
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,582.32,450.36
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,522.57,407.2
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,459.13,360.13
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,395.91,311.73
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,335.98,264.25
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,267.26,208.4
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,205.61,156.92
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,137.95,100.39
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,74.42,45.19
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,26.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,10.46,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,20.21,9.57
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,37.76,26.26
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,54.92,41.63
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,71.47,56.16
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,87.77,70.14
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,99.2,79.81
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,107.66,86.76
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,95.66,76.14
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,88.26,69.49
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,149.69,98.77
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,202.39,138.24
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,250.67,179.83
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,286.43,211.77
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,250.94,188.21
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,211.32,160.01
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,279.14,210.65
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,356.8,267.58
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,336.8,252.0
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,312.71,233.47
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,234.29,174.66
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,147.7,108.84
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,335.0,250.16
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,528.94,389.05
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,610.29,447.08
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,699.43,509.98
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,797.07,582.62
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,888.78,646.48
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,908.08,657.14
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,935.67,673.75
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,947.83,681.26
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,956.49,686.72
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,899.58,648.41
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,829.54,597.26
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,709.01,515.26
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,585.24,428.48
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,658.34,482.91
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,713.94,523.46
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,797.05,585.01
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,854.57,624.95
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,817.35,600.79
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,782.52,578.97
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,738.59,552.24
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,693.43,524.22
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,639.14,487.57
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,585.2,449.99
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,525.92,407.67
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,468.12,365.2
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,395.52,310.15
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,333.15,261.15
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,264.42,205.87
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,202.64,154.71
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,134.42,98.09
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,70.53,43.41
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,25.28,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,13.63,6.29
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,23.78,15.1
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,18.5,10.45
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.82
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,96.24,72.66
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,172.23,131.22
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,215.51,159.61
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,284.6,207.74
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,325.34,237.17
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,382.69,280.09
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,428.14,314.12
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,491.62,362.59
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,539.95,400.7
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,587.95,437.89
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,632.89,471.17
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,676.22,502.57
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,717.07,531.84
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,756.4,559.59
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,794.87,587.9
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,836.36,616.2
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,864.85,633.72
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,890.7,649.37
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,913.3,663.58
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,932.91,675.84
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,945.54,683.16
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,954.69,688.32
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,959.73,689.56
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,961.16,688.59
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,955.26,684.43
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,945.89,678.23
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,931.45,669.53
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,913.66,658.82
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,889.23,643.93
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,861.95,627.28
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,829.03,607.45
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,793.53,585.81
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,750.76,559.47
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,709.52,533.79
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,656.73,499.47
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,603.94,463.11
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,545.03,421.34
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,487.37,379.22
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,417.15,325.47
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,351.42,273.66
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,278.44,215.38
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,216.68,164.33
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,148.26,107.78
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,90.81,57.42
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,30.9,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,14.1,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,24.91,13.3
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,39.14,27.45
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,51.31,38.55
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,68.25,53.52
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,86.08,68.98
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,102.51,82.94
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,118.39,96.18
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,128.16,103.86
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,139.44,112.67
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,162.57,120.16
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,212.2,150.43
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,235.86,173.74
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,242.61,183.75
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,203.77,154.58
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,160.87,121.79
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,216.2,163.95
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,272.58,205.98
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,213.79,160.85
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,151.57,112.94
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,312.27,234.65
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,477.29,353.89
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,501.1,370.28
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,525.15,387.43
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,406.99,302.34
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,278.75,207.56
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,167.69,124.39
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,55.38,37.77
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,60.31,41.67
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,65.23,45.52
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,63.87,44.47
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,62.48,43.42
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,60.19,41.67
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,57.9,39.92
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,47.61,31.97
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,37.33,23.97
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,42.64,28.29
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,47.95,32.63
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,45.24,30.62
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,42.55,28.61
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,85.72,63.22
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,130.48,98.87
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,187.94,144.97
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,258.44,200.65
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,338.7,265.99
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,408.96,322.18
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,362.91,287.38
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,318.1,253.2
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,254.13,202.47
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,204.11,161.86
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,157.86,123.65
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,114.5,87.34
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,65.38,46.51
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.59,11.95
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,14.1,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,24.89,13.44
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,40.51,28.77
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,55.73,42.53
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,64.67,50.53
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,74.64,59.12
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,84.78,67.7
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,94.27,75.55
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,94.24,75.07
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,94.33,74.69
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,136.19,85.34
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,183.87,115.05
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,245.37,167.27
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,298.25,213.25
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,332.06,242.27
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,364.78,269.15
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,412.42,302.77
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,491.69,361.18
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,541.72,398.96
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,592.89,436.58
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,596.15,436.65
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,578.98,421.27
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,506.32,370.03
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,419.24,307.25
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,470.17,343.99
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,523.39,380.82
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,642.6,465.05
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,763.76,547.19
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,814.49,578.18
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,861.79,607.3
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,842.33,595.2
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,819.62,581.74
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,781.63,557.51
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,749.48,536.69
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,524.48,384.69
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,285.84,212.34
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,549.41,410.78
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,784.31,574.91
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,825.04,605.29
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,846.51,622.29
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,665.39,497.74
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,471.16,355.74
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,393.47,299.77
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,305.73,234.28
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,192.09,147.62
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,79.87,58.87
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,69.9,51.31
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,60.11,43.66
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,50.33,35.81
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,40.58,27.86
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,31.72,20.58
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,22.88,13.19
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,15.38,6.83
