Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.3
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.09,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.38,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.02,0.45
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.1,3.2
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.18,5.92
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,44.12,32.94
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,74.38,58.98
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,97.41,78.44
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,119.86,97.15
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,151.14,117.16
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,184.29,142.37
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,222.92,167.74
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,290.19,216.17
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,240.03,181.65
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,180.92,138.34
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,257.84,197.01
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,342.59,260.17
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,414.29,312.86
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,496.36,372.66
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,515.88,385.7
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,528.47,393.7
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,529.74,393.73
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,528.29,391.68
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,607.55,449.08
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,693.99,509.69
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,585.46,430.91
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,464.06,342.2
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,583.29,428.59
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,700.23,508.67
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,669.51,485.6
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,636.53,462.16
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,756.32,547.25
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,875.28,627.43
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,929.87,668.48
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,956.23,686.51
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,941.13,678.28
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,922.7,668.42
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,852.81,624.39
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,764.64,564.3
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,798.71,592.87
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,809.65,601.44
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,766.18,573.19
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,721.13,544.08
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,670.68,511.19
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,619.57,476.89
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,563.77,437.28
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,507.04,395.81
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,443.62,347.43
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,382.93,299.48
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,313.03,243.18
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,249.21,189.95
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,178.52,130.73
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,118.55,77.43
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,51.09,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,23.38,12.59
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,38.92,27.8
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,54.39,41.92
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,71.57,57.19
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,88.43,71.83
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,102.24,83.49
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,118.65,97.1
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,133.45,109.05
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,155.71,127.02
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,122.14,79.66
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,162.11,91.35
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,217.35,134.76
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,273.89,182.78
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,333.3,240.0
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,380.96,283.3
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,423.7,316.4
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,465.11,348.34
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,511.88,384.08
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,559.56,419.79
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,476.0,357.77
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,373.13,279.28
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,330.72,248.17
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,285.0,214.02
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,366.08,274.43
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,449.3,334.83
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,457.13,340.02
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,464.74,345.4
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,707.54,528.97
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,928.86,681.68
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,941.88,688.21
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,951.44,694.34
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,863.49,633.67
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,743.81,545.34
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,759.0,558.62
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,771.45,569.1
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,784.77,579.46
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,783.5,580.25
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,757.09,563.17
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,728.53,544.73
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,770.76,579.12
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,790.61,594.66
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,739.84,561.16
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,686.48,525.45
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,517.87,401.18
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,349.71,272.75
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,312.42,245.95
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,274.97,217.71
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,235.21,186.44
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,196.29,155.1
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,156.38,122.39
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,118.36,90.55
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,79.43,57.79
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,43.43,26.9
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,17.63,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,12.28,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.89,11.44
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.04,20.14
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,37.86,27.4
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,55.2,42.74
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,78.5,63.0
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,100.08,81.4
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,115.87,94.48
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,137.07,111.89
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,157.58,128.42
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,157.3,120.02
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,155.25,119.25
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,211.83,155.7
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,295.91,214.76
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,317.09,236.02
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,332.38,250.99
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,386.93,291.09
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,459.15,344.75
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,496.88,373.61
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,534.72,402.19
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,570.77,428.37
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,607.09,454.3
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,558.05,417.25
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,498.1,371.37
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,403.27,302.13
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,299.74,224.83
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,498.47,374.82
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,703.13,522.13
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,604.82,449.91
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,496.45,369.99
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,742.98,559.2
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,954.68,708.62
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,958.26,710.54
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,958.24,711.49
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,829.14,620.6
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,656.77,491.19
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,707.97,531.58
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,754.22,567.17
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,649.85,492.11
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,546.77,416.74
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,500.22,383.31
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,453.97,349.48
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,431.79,334.04
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,408.28,317.45
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,408.32,319.62
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,415.09,326.37
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,373.33,295.15
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,331.33,263.19
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,287.22,228.21
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,243.78,192.97
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,197.15,154.67
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,153.18,117.68
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,106.97,78.65
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,65.34,42.46
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,29.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,13.64,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.45,12.54
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,33.16,22.64
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,43.89,32.48
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,49.32,37.45
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,54.55,42.02
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,77.36,61.59
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,104.22,84.26
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,114.28,92.13
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,115.66,92.57
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,127.89,79.6
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,169.76,98.32
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,224.11,140.27
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,280.69,187.61
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,337.43,236.34
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,399.95,288.93
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,454.69,334.68
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,509.27,379.05
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,562.14,421.66
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,613.98,462.4
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,645.18,484.26
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,662.51,494.38
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,725.15,543.68
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,793.96,595.87
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,672.45,503.19
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,509.64,376.72
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,669.03,495.19
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,836.22,613.97
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,908.18,669.04
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,966.38,708.98
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,980.55,717.93
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,991.05,724.8
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,995.42,728.13
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,996.03,729.15
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,990.94,725.73
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,982.13,720.01
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,966.1,710.45
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,946.76,698.8
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,923.0,685.12
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,896.17,669.36
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,863.01,647.91
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,834.43,629.62
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,792.0,602.13
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,747.77,573.15
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,697.74,538.56
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,646.78,502.76
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,587.92,459.65
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,531.81,417.41
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,466.92,367.32
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,404.61,317.63
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,332.77,259.97
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,266.98,205.11
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,191.81,141.87
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,128.03,85.83
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,56.03,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,12.73,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.86,12.25
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,30.59,20.61
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,38.04,27.55
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,42.58,31.73
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,46.96,35.57
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,49.53,37.69
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,57.08,44.04
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,58.46,44.87
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,59.76,45.61
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,108.45,57.37
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,164.72,91.92
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,229.29,141.71
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,287.57,190.06
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,345.27,239.82
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,403.35,289.56
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,459.93,336.53
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,516.05,381.69
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,569.77,424.33
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,622.27,464.8
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,671.78,502.13
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,719.38,537.18
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,762.98,568.44
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,804.15,595.64
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,841.87,619.03
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,876.85,640.3
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,906.88,659.39
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,933.9,676.46
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,956.07,690.7
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,974.9,702.86
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,988.3,711.23
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,997.96,717.29
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,1002.36,719.11
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,1002.94,718.63
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,998.26,717.41
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,989.83,713.93
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,972.73,703.58
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,952.32,691.24
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,927.88,676.34
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,900.33,659.45
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,866.63,638.48
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,830.35,615.71
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,794.73,593.76
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,750.25,565.48
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,699.76,531.89
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,648.4,497.21
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,589.64,455.54
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,531.52,413.09
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,469.0,365.33
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,407.25,316.64
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,336.01,260.03
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,270.59,206.0
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,195.16,143.41
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,131.03,87.75
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,57.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,13.64,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.48,12.71
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.81,22.45
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,43.04,31.79
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,48.93,37.05
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,54.56,41.85
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,57.84,44.54
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,60.95,46.98
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,63.05,48.48
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,64.97,49.81
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,110.37,60.92
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,169.83,98.14
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,223.76,138.76
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,279.54,184.12
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,334.87,230.77
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,390.9,277.56
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,445.73,321.98
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,503.56,367.09
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,554.91,406.81
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,605.22,444.62
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,652.81,478.49
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,698.65,510.1
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,694.12,503.87
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,671.61,484.61
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,759.97,550.18
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,851.1,612.98
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,880.11,630.7
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,906.41,647.21
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,928.22,660.07
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,946.99,671.04
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,960.53,679.64
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,970.53,686.15
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,974.53,689.57
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,974.86,690.87
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,969.15,687.99
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,959.87,683.04
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,945.66,675.57
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,928.08,666.05
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,903.55,652.49
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,884.46,642.51
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,850.8,622.06
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,814.75,600.0
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,772.17,572.59
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,727.96,543.87
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,678.14,510.93
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,629.93,477.99
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,571.99,437.51
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,514.93,396.46
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,449.75,348.14
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,387.57,300.3
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,317.78,245.16
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,253.87,192.8
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,181.46,132.88
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,118.54,79.16
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,51.91,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,14.1,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.19,13.09
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.76,24.65
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.95,34.73
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.09,39.37
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,57.48,43.99
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,64.85,50.13
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,71.72,55.7
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,71.2,54.94
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,70.8,54.29
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,113.36,64.43
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,164.49,95.44
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,217.89,136.08
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,278.33,185.31
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,331.6,230.29
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,385.85,275.79
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,430.71,314.58
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,459.87,338.08
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,491.03,361.49
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,518.94,381.76
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,426.08,315.16
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,315.8,233.58
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,414.97,306.48
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,521.64,382.14
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,668.67,490.5
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,826.49,601.44
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,854.85,618.63
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,880.79,635.27
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,840.69,605.87
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,784.14,563.78
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,867.4,625.0
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,939.76,674.89
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,791.65,572.75
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,611.76,443.87
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,617.27,450.76
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,621.58,455.79
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,735.02,539.66
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,842.63,616.71
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,847.9,622.85
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,842.92,621.85
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,808.61,600.2
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,772.28,577.23
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,727.78,548.68
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,682.19,518.5
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,622.07,476.23
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,562.83,433.83
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,509.37,395.69
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,462.33,361.06
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,400.78,313.64
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,342.33,267.38
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,276.17,214.46
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,216.16,165.09
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,152.22,112.18
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,90.93,60.77
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,40.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.2,13.13
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,35.01,24.09
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.47,33.6
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,51.8,39.28
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,58.44,45.01
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,62.28,48.15
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,65.91,51.0
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,67.03,51.54
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,68.08,52.0
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,110.62,62.29
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,162.23,93.51
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,220.26,137.45
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,273.78,181.23
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,327.76,226.88
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,382.67,273.04
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,429.45,313.57
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,457.92,336.64
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,481.08,354.45
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,499.87,368.39
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,506.96,372.63
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,504.6,369.78
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,573.14,419.72
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,651.21,475.36
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,662.72,481.65
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,671.64,486.38
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,782.98,569.78
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,884.45,641.0
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,905.64,654.48
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,923.94,666.73
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,937.25,675.51
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,947.15,682.2
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,951.2,685.22
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,951.71,686.12
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,945.85,682.69
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,936.52,677.17
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,924.66,670.46
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,899.79,655.28
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,874.74,641.06
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,851.95,628.31
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,816.53,605.98
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,779.2,582.26
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,735.88,554.79
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,691.34,525.76
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,571.95,438.95
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,457.3,353.49
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,410.49,319.65
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,364.48,285.28
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,365.28,286.14
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,347.41,271.33
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,280.94,218.3
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,220.59,168.8
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,155.91,115.07
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,100.37,67.92
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,41.64,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,13.19,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.67,11.86
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.39,21.82
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,42.99,31.45
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,48.03,36.03
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,52.9,40.24
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,55.85,42.64
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,58.66,44.83
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,59.8,45.53
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,60.86,46.15
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,109.62,60.99
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,161.47,91.91
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,233.61,155.31
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,292.42,208.73
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,320.02,225.84
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,379.85,270.68
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,438.03,317.87
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,490.82,359.77
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,541.86,399.84
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,591.94,438.05
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,638.81,472.04
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,684.09,503.9
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,726.15,533.73
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,766.07,560.66
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,802.37,583.39
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,836.29,604.37
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,865.18,622.81
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,891.33,639.46
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,912.94,653.6
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,931.51,665.88
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,944.91,674.54
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,954.8,681.09
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,959.19,684.28
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,959.97,685.32
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,872.69,628.35
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,753.01,543.44
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,729.76,529.67
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,705.0,514.05
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,807.2,590.6
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,864.85,631.04
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,838.85,614.77
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,802.55,592.24
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,761.36,566.77
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,718.54,539.87
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,666.87,505.57
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,617.54,471.55
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,560.44,431.09
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,504.22,390.13
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,438.4,339.93
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,376.12,291.06
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,307.63,236.63
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,244.91,185.19
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,172.35,125.72
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,113.69,76.3
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,50.74,3.36
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,14.55,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,25.69,14.08
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,39.18,27.33
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.54,37.58
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.88,44.97
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,66.9,51.84
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,72.69,56.72
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,78.22,61.24
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,81.43,63.6
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,83.88,65.27
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,156.52,109.04
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,205.39,151.99
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,218.23,149.79
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,273.47,184.21
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,324.95,227.54
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,377.68,271.72
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,421.69,309.88
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,446.23,330.01
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,503.67,373.74
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,581.61,433.02
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,626.01,465.39
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,668.73,495.85
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,709.12,524.94
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,747.88,552.37
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,781.81,575.97
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,813.43,597.68
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,749.21,547.47
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,656.88,477.34
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,786.72,573.11
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,905.29,655.98
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,917.11,662.8
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,925.67,668.35
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,812.94,589.06
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,668.5,484.91
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,807.49,587.94
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,921.64,668.49
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,791.68,577.7
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,656.31,480.35
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,646.53,476.84
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,634.42,470.97
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,698.94,520.95
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,745.7,557.65
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,701.87,527.38
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,651.86,493.11
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,601.5,457.94
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,551.36,422.27
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,494.07,381.02
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,438.58,340.13
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,376.99,293.62
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,318.81,248.43
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,246.95,191.48
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,190.19,145.1
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,129.61,95.19
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,76.37,51.09
