Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,687.08,501.96
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,807.52,586.28
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,696.88,512.55
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,584.07,433.2
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,611.9,457.72
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,627.97,472.46
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,574.21,434.83
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,519.14,395.64
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,458.17,350.81
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,399.4,306.04
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,331.89,253.41
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,269.64,203.06
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,199.88,145.77
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,139.56,95.14
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,61.83,22.27
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,13.19,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.68,11.04
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,33.16,22.16
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,43.32,31.37
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,49.94,37.3
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,54.72,41.44
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,58.36,44.43
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,61.81,47.14
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,62.8,47.6
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,63.73,47.98
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,97.83,54.24
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,155.32,87.54
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,207.1,125.3
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,260.92,168.72
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,314.91,214.23
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,369.79,260.39
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,423.7,304.51
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,481.16,349.86
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,531.77,389.08
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,581.5,426.46
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,628.39,460.77
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,673.8,493.07
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,715.77,523.25
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,755.65,551.07
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,793.03,574.64
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,828.29,596.6
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,857.95,615.97
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,884.9,633.57
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,907.85,648.6
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,927.87,661.81
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,941.86,670.94
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,952.35,677.94
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,864.86,619.44
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,745.99,533.37
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,865.13,622.18
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,948.74,679.18
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,931.37,668.26
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,911.06,656.16
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,761.29,556.04
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,582.39,427.61
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,714.05,528.04
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,802.13,592.33
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,761.31,566.25
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,718.86,539.49
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,671.71,508.12
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,621.49,473.23
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,565.25,433.35
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,509.8,392.98
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,446.88,345.16
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,386.74,298.16
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,319.27,245.24
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,257.18,194.85
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,185.02,135.65
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,126.07,86.37
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,57.77,21.36
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,13.19,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.7,10.91
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,33.18,22.17
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,43.36,31.39
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,48.76,36.3
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,52.45,39.5
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,55.83,42.27
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,59.05,44.8
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,58.13,43.77
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,63.32,47.85
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,97.41,53.41
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,149.8,82.14
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,202.84,120.87
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,258.17,165.8
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,320.14,217.44
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,375.72,263.99
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,429.65,308.44
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,483.5,351.54
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,535.52,392.74
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,586.52,432.02
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,634.95,467.64
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,681.75,501.1
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,724.98,532.29
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,765.97,560.25
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,754.63,547.6
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,723.04,519.62
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,808.48,583.71
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,889.05,638.73
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,911.24,651.6
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,930.44,662.92
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,944.54,672.1
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,955.13,679.15
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,881.29,630.46
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,774.93,554.04
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,881.14,632.56
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,951.0,679.45
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,938.37,671.72
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,922.29,662.42
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,611.79,452.76
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,241.48,177.4
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,562.0,422.91
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,812.05,599.22
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,771.38,572.51
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,728.97,546.1
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,679.06,513.09
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,630.85,480.38
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,574.43,440.4
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,518.7,399.86
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,453.91,351.31
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,392.32,303.68
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,324.74,249.9
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,262.49,198.8
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,188.26,137.97
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,128.43,88.06
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,58.82,22.32
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,13.19,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.69,10.77
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.57,22.48
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,44.12,32.04
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,63.39,48.79
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,82.99,65.52
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,67.59,52.26
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,57.64,43.6
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,55.46,41.51
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,59.03,44.25
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,131.48,87.16
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,208.78,149.39
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,245.29,175.5
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,275.62,198.21
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,317.86,229.35
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,365.12,264.54
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,410.87,298.35
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,471.05,342.92
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,518.7,380.12
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,585.45,431.75
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,633.83,467.51
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,680.51,501.16
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,700.17,511.59
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,701.91,508.52
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,763.85,556.6
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,826.26,601.97
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,768.94,559.76
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,680.25,492.43
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,741.39,537.28
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,808.24,584.78
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,732.68,530.83
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,648.27,470.54
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,816.39,596.37
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,948.38,688.55
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,944.15,685.35
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,936.46,680.87
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,765.8,563.34
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,561.19,412.93
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,563.72,417.93
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,564.24,420.72
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,672.74,503.54
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,748.44,561.7
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,737.57,557.29
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,717.56,545.55
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,532.03,409.17
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,348.54,268.35
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,318.71,247.4
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,287.8,224.62
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,249.08,194.5
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,211.09,164.38
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,170.93,132.15
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,132.47,100.61
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,93.73,68.53
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,57.83,38.67
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,26.97,8.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.11,8.69
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,36.5,24.84
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,52.66,39.27
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,69.57,54.03
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,83.25,65.73
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,101.69,81.31
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,116.84,93.85
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,115.23,92.18
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,118.16,94.29
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,150.84,114.83
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,193.91,146.35
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,219.19,164.9
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,245.13,184.22
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,278.06,208.86
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,313.19,235.22
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,263.95,198.56
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,209.38,157.17
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,322.3,242.19
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,442.33,330.45
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,480.92,357.75
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,521.48,386.46
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,372.3,277.91
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,206.45,153.29
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,151.44,111.69
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,95.41,68.6
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,90.61,64.92
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,85.78,61.19
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,106.9,77.51
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,128.13,93.83
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,143.65,105.8
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,159.27,117.84
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,260.94,194.43
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,377.12,279.39
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,288.07,214.42
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,211.35,157.68
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,166.48,123.78
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,121.84,89.55
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,120.47,88.71
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,119.1,87.84
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,158.86,119.0
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,199.52,150.66
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,149.79,112.73
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,100.87,74.82
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,104.3,77.85
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,107.93,81.01
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,83.25,61.74
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,59.22,42.69
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,50.33,35.61
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,41.46,28.44
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,33.05,21.59
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,24.65,14.64
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,17.58,8.66
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,2.67
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,12.28,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,22.49,10.27
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,38.13,26.31
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,51.87,38.77
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,63.53,49.08
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,74.84,58.82
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,90.37,72.0
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,105.17,84.33
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,85.61,67.39
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,69.2,53.21
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,113.75,71.21
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,170.92,107.93
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,204.78,128.27
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,256.88,167.14
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,316.2,223.19
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,356.07,260.19
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,382.13,281.03
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,394.48,290.69
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,460.34,338.99
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,541.9,398.67
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,572.65,420.22
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,600.6,439.42
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,559.92,409.27
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,505.92,368.86
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,603.08,439.13
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,709.8,513.65
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,792.63,575.01
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,869.71,628.67
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,890.82,640.95
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,909.17,651.84
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,868.75,623.51
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,797.22,570.67
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,883.66,634.88
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,939.94,673.36
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,910.75,653.92
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,858.44,615.42
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,857.55,617.24
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,852.81,616.27
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,814.28,592.54
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,773.98,567.54
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,792.87,584.66
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,791.85,585.48
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,734.55,548.25
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,674.9,507.8
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,534.48,405.92
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,389.82,298.03
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,339.66,261.55
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,291.1,225.16
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,251.95,195.05
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,213.46,164.82
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,172.81,132.64
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,133.91,101.1
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,94.94,69.1
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,58.81,39.22
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,27.4,8.64
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,12.28,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.17,9.12
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.94,20.23
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,41.73,29.98
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,45.99,33.92
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,50.19,37.57
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,52.9,39.78
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,55.5,41.79
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,55.46,41.52
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,61.17,46.06
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,126.28,82.58
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,198.03,136.72
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,238.98,166.79
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,278.87,197.67
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,321.93,229.6
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,369.1,264.71
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,406.15,290.76
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,476.73,342.95
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,528.12,381.95
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,578.52,418.99
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,626.2,452.9
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,672.22,484.58
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,674.85,482.94
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,659.83,468.49
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,739.42,525.84
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,823.11,581.37
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,809.28,569.07
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,775.69,541.63
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,853.95,598.5
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,920.24,641.21
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,934.82,650.32
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,945.96,657.92
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,908.92,633.75
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,848.53,589.65
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,844.04,588.47
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,836.82,585.13
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,793.57,557.71
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,736.86,521.77
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,683.67,487.04
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,630.88,451.98
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,597.24,430.91
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,562.65,408.74
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,540.0,395.79
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,515.0,380.87
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,442.12,329.37
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,361.15,271.07
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,390.34,295.65
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,409.35,311.55
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,358.82,274.13
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,309.52,236.82
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,255.33,194.86
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,204.46,154.15
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,143.09,104.54
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,95.83,65.4
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,43.95,16.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.82,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.09,8.77
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,35.77,24.1
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,48.51,35.56
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,58.38,44.2
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,67.86,52.2
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,74.7,57.83
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,81.21,63.01
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,85.61,66.16
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,89.12,68.5
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,116.28,72.32
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,163.23,97.27
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,211.75,131.23
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,262.67,170.44
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,313.35,211.32
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,365.42,253.19
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,416.82,293.51
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,468.34,332.74
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,495.42,354.14
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,501.96,358.81
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,571.9,409.71
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,658.29,471.39
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,698.51,499.33
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,737.21,526.13
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,775.47,552.79
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,812.67,577.56
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,842.33,596.52
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,869.53,613.94
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,805.82,569.12
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,718.35,505.93
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,831.8,588.5
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,932.95,657.26
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,741.55,528.69
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,505.6,361.48
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,344.44,250.48
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,177.11,128.73
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,103.84,74.07
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,31.95,19.08
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,52.38,34.99
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,72.82,50.94
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,53.19,35.86
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,33.63,20.72
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,28.74,17.0
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,23.85,13.26
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,18.97,9.47
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.1,5.66
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,18.51,9.27
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,22.91,12.91
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,19.37,10.13
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,15.83,7.3
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,12.74,4.8
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,9.66,2.25
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.58,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,11.37,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.58,7.5
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.54,19.78
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,41.15,29.46
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,48.56,36.1
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,54.22,41.0
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,57.87,44.02
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,61.34,46.76
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,62.72,47.65
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,64.0,48.43
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,92.97,52.69
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,150.02,84.52
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,220.81,144.46
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,280.61,197.67
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,306.59,213.27
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,364.12,256.0
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,418.5,300.43
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,472.77,343.5
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,490.41,358.29
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,482.15,351.22
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,564.76,412.76
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,667.15,487.63
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,709.28,517.37
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,749.44,545.59
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,785.8,569.71
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,819.97,592.09
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,801.76,576.68
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,761.31,544.07
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,844.5,604.72
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,912.99,650.16
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,927.6,659.21
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,938.89,666.64
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,942.33,669.18
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,953.78,677.01
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,949.45,674.83
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,941.66,670.68
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,843.0,605.59
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,724.08,522.09
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,801.29,581.18
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,854.22,619.92
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,825.39,602.05
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,789.78,580.09
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,748.11,554.71
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,705.07,527.99
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,655.54,494.51
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,605.61,459.97
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,549.14,420.03
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,493.65,379.77
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,426.5,329.84
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,368.11,284.92
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,302.57,232.94
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,242.56,183.99
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,178.44,131.28
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,122.49,84.55
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,57.28,23.3
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,11.82,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.36,7.74
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,32.06,20.98
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,43.37,31.2
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,50.87,37.82
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,59.2,44.86
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,63.0,47.96
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,66.61,50.78
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,68.43,52.01
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,70.11,53.09
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,98.1,57.26
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,148.42,83.93
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,200.13,120.92
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,259.49,167.9
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,316.33,220.36
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,357.74,257.46
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,333.86,243.11
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,291.69,213.47
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,407.83,298.52
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,574.3,418.89
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,621.89,452.54
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,666.76,484.09
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,708.75,513.66
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,748.78,541.3
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,744.59,533.18
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,721.65,512.21
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,801.4,571.04
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,874.84,621.3
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,897.71,635.72
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,917.88,648.86
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,932.61,658.63
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,943.99,666.42
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,949.56,669.28
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,951.61,670.05
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,947.76,669.99
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,940.44,667.86
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,815.61,585.68
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,668.43,481.47
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,785.38,569.81
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,874.86,632.72
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,843.02,612.71
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,808.75,591.77
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,768.42,567.47
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,726.36,541.63
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,679.89,511.36
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,630.09,477.63
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,574.34,438.63
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,519.29,399.01
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,456.88,352.63
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,397.02,306.64
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,329.45,253.56
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,267.03,202.81
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,194.83,143.34
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,135.72,93.61
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,62.21,25.42
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,11.37,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.63,6.95
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,30.23,19.44
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,42.0,30.03
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,47.5,34.95
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,52.82,39.46
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,56.58,42.54
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,60.14,45.35
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,61.59,46.3
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,62.95,47.14
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,91.48,51.04
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,149.92,82.87
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,202.86,120.34
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,257.91,164.01
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,313.11,209.94
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,369.21,256.56
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,428.49,304.11
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,482.55,346.64
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,534.52,386.37
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,585.58,424.16
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,633.7,458.77
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,680.34,491.37
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,723.26,521.63
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,764.01,549.39
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,799.88,571.41
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,832.83,591.38
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,862.89,610.61
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,890.26,628.12
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,912.77,642.91
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,932.36,655.96
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,946.9,665.56
