Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,957.98,673.11
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,963.6,676.31
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,965.61,677.37
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,961.13,676.94
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,953.1,674.39
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,939.7,667.43
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,922.97,658.41
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,900.2,645.22
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,883.06,635.74
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,850.73,616.22
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,816.01,595.05
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,774.58,570.12
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,731.48,543.66
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,683.57,512.46
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,632.6,477.99
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,576.45,438.71
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,521.02,398.86
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,457.39,351.75
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,396.51,305.17
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,328.35,251.89
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,265.48,201.04
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,193.21,141.75
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,134.08,92.27
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,61.74,25.08
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.82,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.99,7.42
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,36.0,24.15
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,50.67,37.31
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,57.75,43.72
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,65.89,50.75
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,71.77,55.62
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,77.39,60.11
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,77.73,60.07
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,77.23,59.29
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,102.98,62.4
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,152.06,88.03
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,201.32,122.49
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,253.74,163.65
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,312.4,211.81
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,366.4,256.46
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,419.13,299.46
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,472.63,341.97
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,524.35,382.72
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,575.45,421.94
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,623.47,457.22
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,669.37,490.11
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,711.59,520.52
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,751.82,548.97
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,787.97,571.93
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,821.63,592.96
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,851.08,612.13
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,877.94,629.57
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,900.06,642.8
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,919.38,654.21
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,934.2,663.92
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,945.67,671.56
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,950.82,675.47
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,952.44,677.25
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,948.64,675.45
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,941.36,671.55
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,937.5,670.36
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,920.05,660.38
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,897.02,647.89
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,871.08,633.44
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,837.72,612.62
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,802.15,590.21
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,692.79,515.8
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,568.37,426.6
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,602.89,455.33
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,617.68,468.94
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,560.7,428.29
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,504.69,387.65
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,439.25,338.79
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,372.46,287.55
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,305.32,234.41
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,244.24,184.69
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,175.07,128.33
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,116.12,79.9
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,50.15,19.4
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,20.98,6.92
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,35.28,23.44
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.85,34.91
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,61.78,47.15
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,77.17,60.35
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,94.4,74.81
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,111.49,88.84
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,117.79,93.42
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,123.83,97.69
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,128.84,96.67
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,133.93,100.09
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,146.27,109.0
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,158.96,118.12
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,230.28,170.69
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,312.55,231.28
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,349.37,257.8
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,397.35,292.64
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,431.47,317.15
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,466.5,341.95
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,523.52,383.19
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,592.67,432.62
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,661.44,485.08
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,745.05,547.57
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,753.86,547.86
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,749.88,538.99
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,811.06,585.6
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,873.94,629.81
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,895.99,642.38
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,915.07,653.17
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,929.56,662.05
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,940.66,668.79
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,946.8,672.91
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,949.4,674.87
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,945.17,672.33
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,937.48,667.71
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,923.88,659.61
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,906.98,649.5
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,884.29,635.89
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,858.73,620.42
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,827.49,601.15
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,793.8,580.17
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,752.61,555.07
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,713.13,530.8
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,666.13,499.91
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,618.3,467.12
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,562.02,427.7
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,506.61,387.83
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,445.86,342.82
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,387.4,298.05
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,319.63,244.63
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,253.8,191.31
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,185.49,135.41
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,127.03,86.89
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,58.87,23.23
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.67,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,23.8,13.97
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,37.59,26.23
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,54.54,40.99
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,71.27,55.33
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,92.44,73.29
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,114.61,91.79
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,125.16,100.12
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,132.22,105.4
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,148.47,105.4
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,178.99,118.33
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,224.96,152.07
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,270.93,188.56
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,308.0,215.14
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,364.31,258.55
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,416.02,301.33
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,468.89,344.06
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,519.9,384.19
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,570.39,422.71
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,618.82,458.71
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,665.2,492.29
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,707.43,521.99
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,747.72,549.59
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,739.3,537.92
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,711.46,512.46
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,794.82,573.49
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,881.24,632.07
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,896.53,640.28
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,918.86,653.5
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,933.76,662.93
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,945.32,670.3
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,953.6,676.0
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,958.26,679.51
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,916.1,652.46
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,850.75,605.15
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,750.22,537.18
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,662.35,476.09
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,690.75,499.26
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,727.51,527.23
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,720.72,524.88
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,709.16,519.48
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,724.83,534.54
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,724.39,537.41
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,675.52,504.9
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,626.05,470.77
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,534.97,406.14
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,445.81,341.23
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,388.63,298.74
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,333.95,256.81
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,274.6,210.47
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,219.67,166.24
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,151.18,110.61
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,98.75,67.38
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,45.5,16.86
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.22,5.45
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.49,21.07
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.95,32.43
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.15,37.24
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,55.22,41.67
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,60.47,46.05
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,64.72,49.44
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,63.08,47.79
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,61.7,46.35
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,87.32,49.41
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,145.12,80.51
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,196.16,116.42
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,250.26,159.76
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,305.36,206.29
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,366.84,257.6
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,420.65,302.39
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,474.74,346.25
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,515.27,378.23
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,543.43,398.22
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,601.27,442.39
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,673.89,497.08
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,717.41,528.55
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,758.72,557.0
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,794.88,579.92
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,827.99,600.58
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,858.41,620.32
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,886.07,638.16
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,909.21,651.91
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,929.38,663.7
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,876.12,627.39
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,791.51,564.65
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,792.53,565.2
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,791.43,563.99
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,891.67,637.59
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,954.73,679.75
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,939.87,670.66
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,921.78,659.99
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,899.84,648.24
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,874.9,634.48
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,851.71,620.52
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,817.77,599.28
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,777.76,575.0
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,735.94,549.12
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,687.46,517.02
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,638.19,483.88
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,584.72,446.34
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,529.71,406.59
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,466.53,359.47
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,405.96,312.82
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,337.9,259.42
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,275.09,208.38
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,201.86,148.14
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,137.49,94.46
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,62.97,24.48
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,10.91,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,19.44,4.42
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,33.08,21.5
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.92,32.38
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.29,38.2
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,57.52,43.62
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,62.99,48.2
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,67.01,51.39
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,66.28,50.49
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,65.7,49.7
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,90.2,52.52
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,141.08,78.42
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,197.89,118.8
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,250.95,160.96
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,305.41,207.03
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,360.94,254.21
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,414.71,299.02
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,472.45,345.61
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,524.02,386.36
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,574.83,425.31
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,622.47,460.97
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,668.77,494.7
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,711.9,526.24
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,752.99,555.36
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,790.6,579.54
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,825.87,601.89
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,856.59,622.06
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,884.6,640.37
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,908.15,654.56
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,928.79,666.8
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,943.88,676.57
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,955.52,684.16
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,961.69,687.12
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,964.23,687.83
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,961.21,686.53
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,954.62,683.04
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,939.49,674.08
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,921.21,663.16
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,898.62,650.82
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,881.73,642.3
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,848.08,621.1
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,812.21,598.34
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,771.54,573.31
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,729.16,546.72
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,680.01,513.95
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,627.96,477.83
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,571.43,437.72
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,515.76,397.17
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,449.27,347.28
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,386.23,298.56
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,312.96,241.01
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,250.81,190.49
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,179.46,131.99
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,119.0,82.05
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,51.3,18.81
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,18.89,3.47
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,33.85,22.02
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,47.49,34.37
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,60.97,46.22
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,74.03,57.43
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,86.52,67.86
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,98.51,77.63
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,76.74,59.03
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,57.86,42.94
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,88.34,50.26
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,140.29,76.03
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,192.57,112.52
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,247.51,156.13
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,309.38,207.54
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,364.99,254.3
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,419.46,299.49
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,473.97,343.53
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,526.55,385.6
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,578.16,425.81
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,626.86,462.06
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,673.99,496.17
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,717.17,527.58
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,758.15,555.88
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,794.18,578.75
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,826.95,599.23
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,856.46,618.44
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,883.21,635.76
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,905.81,648.94
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,925.43,660.13
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,940.51,669.78
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,952.16,677.29
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,956.92,679.3
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,958.09,679.13
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,954.74,677.62
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,947.87,673.98
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,826.37,592.72
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,675.38,484.43
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,790.65,572.82
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,878.29,636.29
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,844.7,614.76
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,808.88,592.22
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,768.37,567.72
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,726.18,541.65
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,678.64,511.29
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,627.93,477.31
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,571.19,437.25
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,515.28,396.69
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,451.54,348.98
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,390.6,301.92
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,321.73,247.23
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,255.52,193.28
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,186.07,136.28
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,126.77,86.94
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,59.02,21.75
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.66,2.6
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,32.68,21.02
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.99,32.26
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.73,38.39
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,58.31,44.1
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,63.99,48.83
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,67.97,51.98
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,105.64,83.15
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,141.68,112.34
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,113.68,76.56
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,139.62,76.68
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,196.39,116.7
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,250.02,159.25
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,305.01,205.24
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,360.99,252.06
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,419.98,300.24
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,474.05,343.68
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,526.21,384.39
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,577.49,423.12
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,626.35,459.08
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,673.88,493.07
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,717.55,524.34
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,759.09,552.8
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,796.04,575.93
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,830.31,597.05
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,860.54,616.64
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,887.99,634.37
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,911.75,648.32
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,932.52,660.32
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,947.75,670.27
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,959.49,678.04
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,965.73,682.41
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,968.33,684.59
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,965.35,683.34
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,958.78,679.92
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,781.9,561.88
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,570.63,410.11
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,750.85,544.22
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,878.57,633.32
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,854.44,618.0
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,819.46,596.31
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,778.8,571.86
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,736.37,545.83
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,686.06,512.75
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,638.15,480.48
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,581.2,440.77
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,524.96,400.53
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,460.34,352.75
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,398.7,305.69
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,329.41,251.74
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,262.57,198.05
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,189.94,139.09
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,128.07,87.99
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,59.34,21.28
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.01,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,18.43,1.64
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,32.6,20.9
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,47.0,33.93
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,55.29,41.39
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.54,49.38
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,69.04,53.1
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,73.37,56.52
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,89.04,69.3
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,103.74,81.05
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,130.72,89.65
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,176.91,116.33
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,209.48,147.19
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,226.25,167.28
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,174.05,128.17
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,114.32,82.93
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,261.45,191.25
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,438.47,318.78
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,395.57,288.28
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,333.59,242.7
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,480.49,352.1
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,668.09,486.91
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,710.63,516.41
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,751.12,544.47
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,742.63,532.91
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,714.0,507.27
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,695.7,493.34
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,668.57,473.24
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,665.19,469.71
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,659.87,464.77
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,813.57,575.18
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,938.16,658.7
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,822.13,579.92
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,662.5,467.18
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,633.38,448.51
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,603.14,428.28
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,777.68,554.43
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,914.24,646.83
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,891.18,632.9
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,865.26,618.28
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,738.45,534.09
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,607.08,441.46
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,672.62,493.55
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,715.89,528.25
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,607.39,452.44
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,514.54,385.59
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,435.5,329.66
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,372.84,284.02
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,378.74,289.58
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,365.02,279.22
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,297.11,226.3
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,235.43,176.95
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,167.46,122.19
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,103.3,70.26
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,47.49,15.45
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.64,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.02,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,18.93,9.81
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,30.87,20.48
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,45.47,33.22
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,59.73,45.49
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,75.76,59.02
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,91.62,72.12
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,119.8,95.23
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,141.91,112.89
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,154.49,115.55
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,165.28,124.1
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,183.3,137.13
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,201.67,150.41
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,252.32,186.43
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,310.73,228.31
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,300.47,221.26
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,276.56,203.6
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,309.63,227.22
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,344.11,251.5
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,459.77,335.5
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,598.52,433.63
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,539.4,390.16
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,464.91,335.19
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,481.0,345.92
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,497.09,356.27
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,551.36,394.39
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,605.31,431.8
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,639.48,454.75
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,673.91,477.79
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,684.74,485.56
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,694.41,492.74
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,834.83,594.53
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,949.33,673.21
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,945.01,670.33
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,937.26,666.15
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,801.11,574.45
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,652.68,468.64
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,613.89,444.94
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,588.06,429.12
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,703.59,515.95
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,783.76,576.13
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,741.3,549.33
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,697.61,521.3
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,640.15,481.47
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,578.31,437.9
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,520.73,397.11
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,464.88,356.55
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,394.2,303.61
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,319.87,246.7
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,254.46,195.28
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,195.58,147.94
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,124.88,91.21
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,69.35,46.69
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,29.22,7.28
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.19,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,15.72,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,34.3,22.12
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,51.6,37.72
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,63.81,48.56
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,75.71,58.82
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,80.67,62.93
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,87.75,68.64
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,111.79,88.31
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,129.43,102.37
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,122.59,83.66
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,155.35,93.13
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,202.66,125.63
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,253.83,165.7
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,306.67,209.46
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,361.08,254.64
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,414.1,298.29
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,471.58,344.23
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,522.86,384.47
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,573.83,423.36
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,622.22,459.46
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,669.61,493.94
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,713.35,525.85
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,755.35,555.96
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,790.73,579.61
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,823.03,600.22
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,853.77,620.58
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,882.07,639.24
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,905.17,653.01
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,925.43,664.85
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,939.83,674.01
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,950.9,681.04
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,956.14,684.61
