Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,957.9,686.03
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,953.32,683.41
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,945.32,678.7
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,932.03,670.62
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,915.47,660.5
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,897.45,650.88
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,870.31,635.15
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,835.8,613.31
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,799.24,589.96
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,755.85,562.69
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,711.18,533.68
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,658.26,496.97
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,605.37,459.63
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,540.53,413.55
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,483.53,371.98
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,416.89,321.98
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,354.46,273.82
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,285.15,219.55
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,215.13,163.44
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,147.85,108.69
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,84.92,57.71
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,38.82,10.53
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,17.56,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,32.17,20.42
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,46.96,33.96
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.89,39.49
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,59.8,45.55
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,65.21,50.09
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,70.6,54.45
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,69.28,52.94
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,68.21,51.62
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,121.49,81.87
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,188.48,129.28
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,203.09,129.95
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,251.58,161.18
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,305.93,206.74
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,361.3,253.25
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,415.46,298.18
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,473.47,344.75
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,525.22,385.46
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,576.17,424.33
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,624.89,460.57
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,672.34,494.9
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,715.57,526.32
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,756.71,555.33
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,718.11,521.83
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,649.03,466.16
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,769.46,557.14
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,889.96,641.24
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,766.3,552.17
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,600.06,427.79
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,635.78,453.88
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,671.43,479.14
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,839.02,601.1
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,970.15,688.85
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,967.18,686.59
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,960.59,682.82
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,947.98,675.6
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,931.92,666.23
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,910.25,654.67
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,885.51,641.07
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,852.18,620.31
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,824.01,602.99
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,676.67,502.49
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,518.06,386.71
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,593.39,447.08
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,639.24,484.56
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,585.32,446.57
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,529.77,406.5
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,463.35,357.03
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,400.24,308.48
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,331.12,254.24
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,267.52,202.58
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,191.34,140.13
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,129.71,88.55
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,59.38,16.93
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.1,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.33,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.6,16.57
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,39.12,27.23
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,44.36,32.09
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,47.83,35.19
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,51.03,37.87
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,54.11,40.31
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,53.45,39.44
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,58.26,43.13
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,79.86,44.54
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,132.77,69.57
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,186.58,107.01
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,249.64,157.09
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,305.67,204.13
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,362.43,251.88
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,417.51,297.73
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,472.41,342.24
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,525.39,384.06
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,577.39,423.89
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,626.66,460.61
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,674.26,495.13
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,718.86,527.63
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,761.3,556.86
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,795.45,578.43
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,825.4,597.01
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,856.15,617.3
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,884.23,635.78
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,906.52,649.28
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,925.84,660.86
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,941.08,670.97
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,952.94,678.98
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,958.42,682.94
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,960.32,684.71
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,957.22,683.07
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,950.61,679.28
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,943.54,675.61
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,923.26,663.33
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,900.16,650.42
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,874.15,635.55
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,839.56,613.74
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,807.32,593.44
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,765.54,567.43
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,722.3,540.09
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,669.16,503.86
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,616.14,466.39
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,558.28,425.53
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,501.51,384.4
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,429.04,330.34
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,366.5,282.19
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,297.62,227.74
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,235.22,177.18
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,158.17,115.1
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,99.66,67.36
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,45.77,10.81
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,8.64,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.97,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.72,14.98
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,37.52,25.87
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,42.79,30.75
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,47.92,35.26
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,51.53,38.29
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,54.98,41.05
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,56.68,42.25
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,58.28,43.33
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,85.28,49.53
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,137.82,74.39
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,192.23,112.19
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,248.54,156.76
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,304.25,203.21
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,366.28,254.4
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,421.4,299.68
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,476.24,343.46
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,528.47,383.98
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,579.81,422.5
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,628.41,457.98
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,675.31,491.2
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,719.07,522.54
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,760.72,551.27
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,797.79,574.37
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,832.21,595.49
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,863.06,615.37
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,891.13,633.42
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,913.71,646.75
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,933.23,658.14
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,948.15,668.0
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,959.61,675.91
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,965.11,680.14
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,967.0,682.22
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,963.83,681.2
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,957.09,678.02
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,943.07,670.25
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,925.79,660.48
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,913.14,655.19
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,887.89,641.57
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,855.32,621.68
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,820.36,600.06
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,779.08,574.71
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,736.09,547.86
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,688.34,516.15
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,637.26,481.23
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,580.08,441.04
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,523.74,400.42
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,456.77,350.71
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,393.12,301.99
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,318.62,243.46
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,255.63,192.3
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,181.64,132.27
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,119.15,80.8
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,55.27,12.34
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.19,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.22,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,30.99,19.1
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,46.85,33.64
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,54.07,40.28
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,62.03,47.22
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,68.09,52.3
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,73.9,56.99
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,76.29,58.69
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,77.65,59.47
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,96.77,60.25
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,146.43,84.12
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,199.37,120.91
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,254.07,163.73
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,307.35,207.43
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,362.05,252.32
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,420.85,299.51
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,474.41,341.63
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,525.39,380.49
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,575.97,417.76
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,623.46,451.53
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,669.24,482.97
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,711.76,512.38
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,752.53,539.88
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,787.85,562.01
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,820.47,581.59
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,850.27,600.41
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,877.6,617.62
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,899.69,630.17
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,918.91,640.92
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,933.23,650.61
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,944.25,658.37
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,949.03,660.94
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,950.37,661.49
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,945.88,659.9
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,945.27,660.89
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,928.94,652.25
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,909.59,641.76
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,885.24,628.66
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,858.22,613.78
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,824.38,593.45
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,788.41,571.54
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,744.69,544.75
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,699.78,516.25
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,647.94,481.24
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,590.22,441.54
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,531.18,400.38
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,473.88,359.39
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,407.84,310.69
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,345.92,263.74
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,277.05,210.59
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,207.47,155.65
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,140.83,102.17
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,77.92,51.77
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,35.5,4.85
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,27.62,16.41
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,43.93,31.32
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,61.34,46.6
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,76.0,59.26
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,91.89,72.64
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,107.32,85.29
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,123.65,98.22
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,139.38,110.36
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,160.61,118.35
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,195.93,139.61
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,225.5,158.6
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,268.33,189.4
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,311.02,221.45
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,357.04,256.14
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,399.18,285.3
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,474.48,340.41
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,526.94,380.51
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,578.59,418.73
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,627.78,454.14
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,675.6,487.52
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,719.37,518.31
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,761.05,546.56
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,795.94,567.76
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,827.23,586.44
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,857.41,605.79
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,884.97,623.43
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,907.62,636.92
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,927.39,648.62
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,941.8,658.07
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,952.85,665.53
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,958.47,670.0
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,960.57,672.4
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,968.0,678.31
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,960.55,674.87
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,948.36,668.61
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,932.69,660.19
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,909.75,648.26
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,883.83,634.35
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,851.08,614.53
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,815.96,593.03
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,773.74,567.7
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,733.4,543.28
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,682.71,510.08
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,631.58,475.42
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,574.03,435.49
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,517.39,395.05
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,452.38,347.06
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,390.28,299.7
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,315.98,241.4
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,253.06,190.3
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,181.45,131.97
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,120.28,81.08
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,55.0,7.85
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.19,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,14.72,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.26,16.0
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.93,27.94
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.84,34.3
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,54.68,41.16
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,58.71,44.56
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,62.57,47.66
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,63.18,47.81
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,63.81,47.95
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,83.57,49.21
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,136.05,74.02
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,195.15,115.29
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,250.51,158.94
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,306.1,205.0
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,362.76,251.95
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,418.27,296.69
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,477.47,342.59
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,530.18,383.84
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,582.08,423.34
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,630.6,458.64
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,677.59,491.85
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,721.45,522.03
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,763.21,549.62
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,801.36,573.31
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,837.16,595.23
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,868.38,615.3
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,896.78,633.55
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,919.65,648.53
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,939.42,661.61
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,954.48,671.29
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,966.05,678.86
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,971.61,681.85
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,973.5,682.66
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,970.26,681.27
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,963.42,677.74
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,949.65,670.18
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,932.49,660.55
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,910.63,649.07
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,885.71,635.6
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,861.59,621.3
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,826.42,599.62
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,785.91,575.44
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,743.59,549.66
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,693.77,517.14
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,645.71,485.36
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,588.38,445.89
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,531.74,405.55
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,467.23,358.07
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,405.52,311.06
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,334.81,255.44
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,269.75,202.58
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,194.87,141.54
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,129.47,86.93
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,58.2,5.61
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.28,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.16,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.68,14.6
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,38.36,26.61
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,46.04,33.61
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,54.65,41.14
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,59.06,44.86
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,63.27,48.26
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,94.24,73.82
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,128.74,101.64
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,108.12,72.57
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,132.54,72.04
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,208.44,137.46
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,264.76,190.06
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,296.12,214.17
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,325.88,236.73
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,374.43,268.82
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,467.84,336.53
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,519.77,376.99
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,570.98,415.92
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,619.11,450.72
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,665.72,483.4
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,709.52,514.29
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,751.32,542.85
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,787.94,565.29
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,821.85,585.74
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,852.19,604.95
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,879.84,622.39
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,903.01,635.98
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,923.26,647.74
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,938.03,657.45
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,949.43,665.17
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,955.93,669.94
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,958.85,672.62
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,956.25,671.97
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,950.12,669.24
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,933.96,660.25
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,925.04,656.02
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,901.75,643.91
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,875.53,629.9
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,842.53,610.04
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,807.22,588.51
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,765.81,563.8
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,726.46,540.1
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,675.91,507.2
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,625.01,472.73
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,567.02,432.48
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,510.03,391.74
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,445.33,343.23
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,383.55,295.45
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,309.68,237.41
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,247.23,186.59
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,176.35,128.67
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,115.76,77.92
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,52.67,1.58
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,16.16,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.14,13.24
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.23,23.03
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,39.21,27.69
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,44.11,32.02
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,47.48,34.87
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,50.71,37.46
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,51.24,37.7
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,56.96,42.24
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,75.88,42.99
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,128.28,66.94
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,181.91,103.46
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,244.67,152.2
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,300.23,197.96
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,356.54,244.4
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,411.8,289.38
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,467.08,333.19
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,520.11,374.8
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,572.25,414.65
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,622.03,451.13
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,670.26,485.57
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,714.47,516.29
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,756.53,543.64
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,794.46,567.55
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,829.61,589.49
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,861.0,610.14
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,889.52,628.96
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,912.84,644.49
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,933.0,658.09
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,948.89,668.57
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,961.28,676.93
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,967.17,681.55
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,969.38,683.97
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,894.88,636.44
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,796.4,566.16
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,835.98,596.26
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,870.32,622.14
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,825.24,594.05
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,778.71,565.01
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,705.15,514.83
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,620.47,456.34
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,581.97,431.81
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,542.47,405.91
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,561.98,422.97
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,559.46,423.94
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,509.58,388.95
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,459.27,352.83
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,401.97,310.27
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,346.62,267.77
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,285.32,219.06
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,228.37,172.43
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,163.72,119.32
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,107.98,72.24
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,49.02,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,6.82,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,13.64,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.94,13.71
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.66,25.85
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,44.26,31.93
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,51.48,38.26
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,55.65,41.78
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,59.64,44.99
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,60.02,45.06
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,60.45,45.15
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,78.8,46.03
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,136.36,74.59
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,188.7,110.34
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,243.52,153.36
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,265.4,184.96
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,264.69,194.15
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,291.08,213.02
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,318.33,232.27
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,349.23,253.95
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,381.41,276.34
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,507.16,369.33
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,671.1,487.13
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,581.8,420.98
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,455.26,326.24
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,635.56,459.36
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,824.96,589.94
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,855.0,608.34
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,882.34,626.0
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,905.57,639.97
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,925.85,652.06
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,864.64,610.48
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,770.94,542.72
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,727.28,513.52
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,669.09,474.13
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,671.83,477.36
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,686.91,488.43
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,812.01,580.29
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,913.23,651.32
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,889.26,637.56
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,868.13,626.42
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,833.56,605.01
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,797.0,582.19
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,679.92,502.7
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,563.7,420.41
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,520.71,391.17
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,477.38,360.84
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,415.81,316.68
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,356.52,273.2
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,307.38,235.96
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,260.27,199.38
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,244.12,186.22
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,230.98,173.5
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,162.39,117.79
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,97.09,64.12
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,43.46,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,13.64,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.68,11.87
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,34.43,23.24
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,38.98,27.51
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,43.49,31.48
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,46.91,34.37
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,50.19,37.02
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,51.44,37.79
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,57.91,42.86
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,76.84,43.73
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,130.43,68.09
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,185.33,105.4
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,242.23,149.56
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,305.35,200.62
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,362.47,247.14
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,418.0,291.72
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,473.31,334.79
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,527.41,375.92
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,580.67,415.16
