Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,629.99,450.58
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,677.59,483.86
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,722.5,515.09
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,765.25,543.16
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,803.78,567.13
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,839.6,589.21
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,871.29,609.52
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,900.09,628.01
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,924.13,642.21
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,945.0,654.45
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,960.19,664.27
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,971.81,672.02
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,979.77,677.98
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,983.99,681.75
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,980.58,680.6
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,973.45,677.3
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,961.68,671.21
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,946.36,662.99
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,923.84,651.37
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,898.17,637.73
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,867.17,619.26
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,833.5,598.98
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,793.58,575.4
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,758.39,554.73
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,709.1,523.16
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,658.86,490.46
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,602.21,452.92
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,545.93,413.34
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,483.7,368.07
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,422.05,321.55
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,352.08,267.11
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,287.49,214.89
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,211.35,152.59
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,145.91,96.42
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,64.55,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.42,10.68
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,30.97,20.22
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,36.15,24.99
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,41.19,29.38
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,44.34,32.05
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,47.38,34.49
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,53.1,39.01
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,54.27,39.65
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,73.22,40.69
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,127.31,65.1
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,182.04,102.16
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,245.68,151.45
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,302.38,197.93
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,359.82,245.05
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,415.99,290.41
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,472.01,334.35
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,525.95,376.1
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,578.96,415.97
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,628.88,451.68
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,677.14,485.18
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,722.14,516.64
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,764.91,544.58
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,802.84,567.68
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,837.75,588.65
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,869.48,608.71
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,898.31,626.92
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,922.35,640.8
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,943.21,652.7
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,958.83,662.79
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,970.9,670.8
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,977.38,675.5
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,980.14,678.06
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,977.71,677.21
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,971.6,674.23
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,956.32,666.01
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,937.79,655.85
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,759.79,540.16
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,551.47,393.72
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,716.42,515.32
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,833.35,595.99
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,792.25,571.05
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,749.29,545.52
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,699.29,514.72
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,648.54,482.72
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,594.05,446.19
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,537.91,406.74
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,472.83,358.74
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,410.54,311.27
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,339.34,256.33
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,273.75,203.79
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,198.1,142.39
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,131.89,86.28
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,57.85,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.29,11.15
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.98,22.69
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,41.62,29.66
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,47.6,34.95
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,51.97,38.66
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,56.13,42.04
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,56.69,42.2
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,57.28,42.34
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,81.15,47.9
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,133.47,71.65
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,186.3,107.27
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,241.79,150.28
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,298.2,196.56
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,361.0,247.45
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,416.04,291.83
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,471.32,335.13
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,525.0,375.93
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,577.84,414.76
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,627.67,450.7
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,676.11,484.72
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,720.97,516.33
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,763.68,544.79
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,802.14,568.58
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,837.92,590.45
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,869.59,610.56
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,898.39,628.83
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,922.42,643.06
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,943.27,655.31
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,958.89,665.44
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,970.96,673.48
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,977.45,678.19
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,980.23,680.74
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,977.34,679.59
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,970.78,676.31
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,955.53,667.71
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,937.04,657.2
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,914.54,644.2
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,888.97,629.28
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,865.11,615.71
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,830.13,594.81
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,788.88,570.61
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,745.86,544.84
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,695.91,513.85
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,645.2,481.66
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,590.35,444.74
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,533.85,404.93
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,468.84,356.72
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,406.59,309.06
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,335.25,253.85
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,269.63,201.16
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,193.95,139.6
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,127.64,83.09
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,55.76,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,11.82,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.67,11.21
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.71,23.26
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.51,30.39
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,50.98,37.81
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,55.17,41.37
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,59.18,44.62
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,59.58,44.62
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,60.04,44.64
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,77.52,45.3
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,135.45,73.67
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,187.6,108.7
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,242.67,151.3
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,298.75,197.26
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,355.85,243.94
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,416.08,291.92
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,471.22,334.91
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,524.58,375.24
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,577.11,413.57
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,626.55,448.72
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,674.5,481.81
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,718.98,512.74
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,761.34,540.7
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,798.76,563.69
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,833.41,584.74
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,864.74,604.19
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,893.24,621.79
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,916.56,635.18
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,936.73,646.64
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,951.75,655.96
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,963.27,663.25
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,969.28,667.67
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,971.64,670.02
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,968.41,668.67
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,961.56,665.26
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,944.73,655.79
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,934.91,650.85
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,911.74,638.91
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,885.56,625.1
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,850.89,604.47
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,813.98,582.3
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,772.5,558.07
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,732.84,534.68
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,679.7,500.79
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,626.5,465.74
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,568.12,426.2
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,510.75,386.09
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,442.46,335.75
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,377.8,286.6
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,302.89,228.67
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,239.23,177.64
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,166.39,119.09
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,104.86,67.42
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,46.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,20.96,9.69
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,37.51,25.56
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,55.21,41.07
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,73.05,56.43
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,89.64,70.54
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,105.94,84.1
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,103.68,81.78
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,102.73,80.55
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,123.02,86.03
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,168.13,110.41
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,212.41,139.67
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,262.35,176.72
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,310.77,214.99
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,360.75,254.37
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,408.59,291.38
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,459.56,329.73
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,509.06,366.57
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,558.68,402.36
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,606.45,436.18
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,655.05,469.74
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,697.9,499.07
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,739.24,526.85
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,688.44,486.89
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,609.18,427.28
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,627.11,440.18
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,644.49,452.08
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,720.71,504.27
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,793.83,553.38
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,883.3,616.95
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,947.15,659.4
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,853.08,596.2
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,726.38,506.83
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,552.22,390.93
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,374.68,266.97
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,672.74,483.91
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,917.34,648.35
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,716.13,513.95
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,494.16,356.7
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,663.67,483.58
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,793.41,577.08
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,518.3,384.93
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,217.28,159.89
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,365.97,276.72
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,488.27,370.48
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,240.57,184.86
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.46,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,24.02,11.69
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,41.7,29.12
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,57.2,42.99
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,73.19,57.03
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,85.27,67.3
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,102.52,81.63
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,115.32,91.91
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,127.98,101.87
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,150.97,114.15
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,188.73,140.22
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,170.79,127.1
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,146.85,109.99
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,223.38,159.61
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,358.17,256.41
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,380.52,278.74
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,376.15,277.87
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,451.25,333.49
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,557.03,411.88
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,450.34,334.78
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,313.86,231.75
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,509.39,380.01
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,734.53,541.14
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,773.52,565.79
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,807.04,587.61
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,798.55,577.54
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,778.6,559.59
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,798.5,573.16
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,816.61,585.23
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,879.18,631.81
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,934.75,670.65
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,862.95,620.61
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,769.84,553.93
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,765.95,554.12
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,760.04,552.39
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,842.73,614.63
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,908.34,661.64
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,859.77,629.82
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,805.01,591.98
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,605.32,451.7
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,402.5,302.4
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,375.54,284.92
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,348.0,266.02
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,410.45,316.52
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,462.35,357.93
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,416.58,324.7
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,370.72,290.98
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,376.34,295.95
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,361.43,283.86
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,291.51,227.55
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,228.13,175.13
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,159.18,117.5
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,100.4,65.49
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,33.96,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.99,2.19
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.25,11.34
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,33.96,23.38
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,47.45,35.13
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,62.15,47.68
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,76.69,59.84
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,100.08,79.14
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,122.94,97.59
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,144.02,108.68
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,176.57,131.61
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,176.42,131.35
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,177.92,132.75
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,244.13,179.37
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,335.12,244.73
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,363.39,265.82
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,389.49,284.9
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,421.93,308.62
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,454.77,332.3
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,525.15,382.92
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,608.25,441.77
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,652.77,472.56
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,697.23,503.14
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,722.4,520.5
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,745.65,536.54
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,798.88,575.42
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,852.17,613.98
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,875.06,629.97
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,895.43,644.53
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,908.73,653.71
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,918.95,660.97
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,924.61,665.53
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,927.04,668.11
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,921.36,664.99
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,912.55,659.96
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,901.79,654.27
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,887.6,646.06
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,861.93,630.01
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,833.75,612.22
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,799.4,590.1
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,763.09,566.48
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,718.25,537.28
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,666.86,503.19
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,615.9,467.75
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,565.04,431.76
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,505.24,388.43
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,447.48,345.67
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,383.96,297.11
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,313.98,242.74
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,246.03,189.37
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,185.12,140.21
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,122.03,88.86
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,60.43,37.32
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,22.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.19,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,22.6,10.02
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,36.2,24.58
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,48.66,35.82
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,62.03,47.53
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,79.43,62.37
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,96.67,76.74
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,107.72,85.63
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,118.62,94.21
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,144.88,106.58
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,187.74,136.69
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,225.37,161.01
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,264.8,188.25
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,308.5,221.62
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,356.18,258.32
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,397.38,288.02
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,465.29,339.13
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,518.51,380.85
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,571.19,420.97
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,620.78,457.02
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,668.18,490.49
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,711.99,521.84
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,753.87,550.91
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,734.93,532.03
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,691.67,495.9
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,732.34,524.8
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,777.76,556.08
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,861.93,618.41
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,932.33,666.18
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,947.21,675.74
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,958.66,683.64
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,887.7,636.77
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,780.92,560.43
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,785.37,567.09
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,799.82,579.59
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,802.31,583.47
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,801.61,585.38
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,783.98,575.12
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,763.44,562.98
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,759.82,563.56
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,750.77,560.33
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,632.53,476.56
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,508.78,386.75
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,480.81,369.15
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,450.47,348.93
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,492.06,383.95
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,511.58,401.27
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,444.38,349.2
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,380.54,298.61
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,304.07,237.25
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,239.63,183.63
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,164.37,121.02
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,101.18,64.43
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,34.14,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.28,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,21.84,9.08
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.48,23.94
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,45.84,33.41
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,55.84,42.25
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,62.44,48.03
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,68.77,53.39
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,72.8,56.54
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,75.76,58.71
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,91.42,59.04
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,140.02,82.16
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,205.93,133.75
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,260.2,179.97
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,300.98,217.96
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,324.42,240.43
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,338.79,251.87
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,353.25,262.56
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,426.06,315.95
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,520.75,384.93
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,447.3,330.8
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,354.86,261.38
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,475.8,349.76
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,608.08,442.22
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,717.73,521.47
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,828.8,596.95
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,860.08,613.36
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,888.64,628.34
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,913.58,641.28
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,935.56,652.19
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,951.9,661.53
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,964.81,668.87
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,972.29,673.71
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,976.08,676.49
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,885.06,620.7
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,758.58,535.22
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,856.58,606.54
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,930.33,655.43
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,906.51,641.97
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,879.75,627.5
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,848.77,610.14
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,815.1,590.79
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,776.26,568.53
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,731.89,542.11
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,682.09,510.3
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,631.5,477.04
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,572.49,435.64
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,514.5,393.87
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,449.05,345.51
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,386.44,297.63
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,313.73,241.08
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,244.6,185.32
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,170.27,124.15
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,106.86,66.49
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,36.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,7.28,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,21.46,8.34
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.75,23.29
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,43.3,31.23
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,51.6,38.63
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,58.42,44.5
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,63.45,48.66
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,64.32,49.15
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,65.22,49.62
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,81.66,50.05
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,132.97,73.85
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,191.26,114.46
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,246.32,157.89
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,301.65,203.89
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,358.22,250.84
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,413.77,296.11
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,473.12,342.69
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,526.38,383.57
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,578.96,422.58
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,628.57,458.3
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,676.98,492.07
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,721.68,523.64
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,764.31,552.33
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,804.99,577.57
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,843.69,601.27
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,808.74,576.13
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,744.89,527.93
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,855.5,607.78
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,949.97,668.69
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,814.85,578.31
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,633.37,448.83
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,828.97,591.19
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,985.87,695.19
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,982.86,693.1
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,976.15,690.04
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,963.37,683.26
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,947.11,674.36
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,924.06,662.51
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,897.87,648.58
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,865.12,628.92
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,829.86,607.46
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,796.08,587.6
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,752.65,560.85
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,701.58,527.46
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,649.91,493.07
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,593.8,454.52
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,536.22,412.86
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,468.92,362.71
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,404.69,313.13
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,331.16,255.11
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,263.94,199.97
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,185.87,135.19
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,118.7,72.36
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,41.34,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.64,4.12
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,31.02,20.04
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,37.44,26.12
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,42.42,30.64
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,46.25,34.04
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,49.94,37.16
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,49.79,36.85
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,54.65,40.73
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,72.29,41.52
