Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,126.43,66.21
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,204.02,130.9
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,267.45,188.05
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,295.4,204.59
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,361.05,253.37
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,417.5,300.33
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,473.96,345.99
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,528.15,388.5
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,581.41,428.92
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,631.75,466.1
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,680.53,501.09
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,726.19,533.91
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,769.65,562.88
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,809.02,587.78
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,845.8,610.73
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,878.16,631.88
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,907.5,651.05
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,931.91,665.64
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,952.98,678.09
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,968.68,688.53
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,980.75,696.77
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,986.68,701.21
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,988.85,703.41
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,985.74,702.11
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,978.9,698.57
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,960.78,687.86
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,939.58,675.27
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,916.44,661.47
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,890.23,645.66
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,865.56,631.08
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,829.55,608.93
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,786.9,583.04
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,742.54,555.57
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,693.22,522.99
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,640.75,487.63
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,581.52,446.07
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,523.23,403.83
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,454.8,352.53
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,389.86,302.16
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,315.78,243.56
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,245.43,186.02
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,167.35,121.39
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,100.36,59.26
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,34.31,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.23,6.43
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,39.17,26.83
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,47.41,34.67
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,56.03,42.38
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,62.67,48.13
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,70.11,54.33
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,67.57,51.81
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,65.52,49.68
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,82.32,50.14
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,134.86,74.48
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,193.49,115.12
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,249.43,159.3
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,306.88,207.33
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,365.55,256.37
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,422.76,302.86
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,483.76,350.55
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,538.32,393.63
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,592.09,434.93
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,642.88,472.09
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,692.3,507.2
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,738.15,538.85
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,781.87,567.14
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,821.59,592.02
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,858.78,615.0
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,891.17,635.77
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,920.58,654.58
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,945.56,669.13
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,967.3,681.59
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,982.76,691.52
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,994.58,699.27
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,1001.22,703.86
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,1004.05,706.2
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,1000.12,704.41
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,992.42,700.4
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,979.54,693.23
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,963.08,683.89
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,939.84,671.42
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,913.43,656.9
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,879.74,636.42
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,851.4,619.45
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,808.95,593.9
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,764.62,566.76
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,713.05,533.16
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,660.71,498.46
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,600.86,457.54
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,544.35,416.72
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,476.06,365.88
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,410.94,315.71
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,335.0,256.21
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,265.63,199.69
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,183.04,132.01
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,110.4,63.22
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,38.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.84,3.83
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.32,21.95
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,40.08,28.37
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,47.53,34.97
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,51.89,38.75
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,56.07,42.21
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,55.2,41.27
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,54.57,40.49
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,77.77,45.87
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,131.84,70.56
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,186.21,107.76
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,243.35,152.84
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,307.41,205.78
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,365.8,254.4
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,422.58,300.9
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,479.46,346.04
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,534.05,388.02
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,587.7,427.83
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,638.71,464.6
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,688.2,499.16
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,733.88,531.22
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,777.3,559.43
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,816.7,583.75
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,853.36,606.07
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,885.86,626.83
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,915.34,645.65
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,939.39,659.66
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,960.09,671.59
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,975.87,681.89
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,988.0,690.03
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,993.94,694.77
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,996.07,697.27
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,992.92,696.3
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,986.01,693.11
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,972.93,686.15
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,956.28,677.03
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,933.83,665.37
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,908.19,651.65
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,875.7,632.29
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,840.56,611.06
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,798.59,585.87
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,761.66,563.8
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,711.14,530.98
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,659.8,497.08
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,601.18,457.65
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,543.14,416.01
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,477.31,367.17
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,412.4,317.26
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,337.89,258.52
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,269.79,202.65
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,187.53,134.61
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,115.18,63.16
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,40.55,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.51,1.9
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.97,19.04
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,36.39,25.18
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,42.64,30.81
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,46.46,34.13
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,50.14,37.18
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,50.68,37.37
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,56.33,41.8
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,74.09,42.52
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,128.52,67.18
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,184.53,105.62
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,242.84,151.49
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,306.9,204.02
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,365.32,252.23
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,422.58,298.67
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,479.79,343.62
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,534.49,386.07
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,588.25,426.53
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,639.49,463.3
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,689.15,497.87
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,735.24,530.17
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,779.11,558.66
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,818.64,582.89
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,855.4,605.11
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,887.95,625.77
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,917.46,644.49
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,942.0,659.07
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,963.2,671.58
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,979.01,681.86
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,991.16,690.0
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,997.59,695.08
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,1000.19,697.93
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,997.01,696.98
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,990.06,693.83
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,976.11,686.39
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,958.7,676.89
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,935.27,663.6
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,908.67,648.29
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,876.71,629.69
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,842.08,609.18
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,807.6,589.39
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,763.43,562.72
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,712.75,531.08
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,661.2,498.14
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,601.64,458.24
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,544.99,417.75
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,477.38,367.65
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,412.8,317.92
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,337.47,258.41
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,268.62,201.83
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,186.74,133.83
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,113.87,59.29
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,40.21,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.93,0.95
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.25,17.57
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,34.34,23.43
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,40.28,28.78
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,43.83,31.89
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,47.27,34.74
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,52.98,39.31
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,54.17,39.99
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,72.31,40.91
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,127.34,65.94
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,183.74,104.83
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,248.76,156.01
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,306.58,204.14
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,365.21,252.88
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,422.4,299.64
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,479.32,344.75
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,534.39,387.8
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,588.56,428.92
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,639.78,465.96
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,689.17,500.61
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,735.15,533.14
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,778.92,561.89
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,818.39,586.58
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,855.08,609.25
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,887.08,629.8
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,916.05,648.39
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,939.6,662.44
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,959.75,674.36
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,975.45,684.67
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,987.54,692.83
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,993.0,696.94
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,994.72,698.86
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,990.69,697.02
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,982.94,692.99
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,969.62,685.82
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,952.84,676.54
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,929.2,664.04
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,902.43,649.49
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,870.25,629.98
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,843.5,614.04
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,801.23,588.38
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,757.13,561.19
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,706.82,528.48
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,655.52,494.51
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,595.71,454.02
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,539.27,413.49
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,473.2,364.52
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,409.75,315.62
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,334.18,255.81
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,265.22,199.07
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,184.19,131.62
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,111.23,54.0
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,39.34,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.98,0.21
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.32,17.57
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,35.68,24.55
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,42.78,30.91
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,46.59,34.24
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,50.28,37.3
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,52.23,38.77
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,59.52,44.67
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,77.71,45.56
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,132.42,70.67
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,188.33,109.43
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,246.54,155.77
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,304.98,204.48
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,369.48,257.46
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,426.68,304.0
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,483.82,348.98
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,538.86,391.8
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,592.98,432.61
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,643.95,469.09
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,693.27,503.25
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,738.87,535.27
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,782.22,563.63
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,820.23,586.94
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,855.18,608.08
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,887.35,628.59
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,916.56,647.19
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,939.48,660.86
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,959.06,672.49
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,974.22,682.44
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,985.8,690.29
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,990.76,694.53
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,991.99,696.6
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,988.02,695.19
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,980.37,691.62
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,961.6,681.1
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,950.21,675.44
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,925.99,662.91
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,898.73,648.41
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,863.86,627.46
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,826.57,604.75
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,638.2,476.27
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,440.11,331.13
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,559.64,424.95
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,635.91,484.56
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,574.6,441.01
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,514.5,397.59
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,447.71,346.92
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,383.92,296.87
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,307.42,235.79
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,237.97,178.55
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,159.13,113.25
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,89.79,39.09
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,31.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.91,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.5,18.47
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.97,27.29
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,48.14,35.45
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,54.49,40.96
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,59.32,44.97
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,60.76,45.97
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,62.18,46.91
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,79.37,47.73
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,131.45,72.12
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,189.76,112.64
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,245.2,156.13
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,301.82,203.03
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,359.75,250.86
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,416.3,296.82
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,476.33,343.84
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,530.17,385.02
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,583.31,424.31
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,632.93,459.88
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,681.02,493.31
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,726.67,525.2
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,770.31,554.02
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,809.3,578.05
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,845.77,600.24
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,876.99,619.87
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,905.3,637.61
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,929.2,651.53
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,949.87,663.44
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,965.3,673.17
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,977.21,680.83
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,982.57,684.9
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,984.25,686.85
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,980.27,684.72
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,972.66,680.48
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,957.63,672.08
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,939.3,661.73
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,925.07,655.12
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,897.63,640.04
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,863.11,619.39
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,826.16,597.05
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,782.62,569.86
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,737.46,541.32
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,687.72,509.44
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,634.34,474.44
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,573.48,432.89
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,513.83,390.62
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,444.11,339.38
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,378.03,288.96
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,301.3,228.86
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,229.31,170.65
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,150.36,105.86
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,78.24,29.04
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,26.69,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,31.05,19.56
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.73,27.78
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,49.58,36.49
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,54.61,40.87
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,59.44,44.87
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,59.77,44.85
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,60.22,44.87
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,77.65,45.63
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,130.35,70.07
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,189.4,111.08
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,245.84,155.5
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,302.9,202.62
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,361.17,250.51
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,422.23,299.34
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,478.76,343.4
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,532.72,384.23
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,585.89,423.0
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,636.68,458.76
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,686.05,492.35
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,731.27,523.73
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,774.33,551.7
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,813.75,575.68
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,850.64,597.82
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,882.74,618.03
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,911.85,636.36
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,935.56,650.36
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,955.96,662.34
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,971.48,672.39
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,983.4,680.36
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,989.18,685.05
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,991.2,687.58
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,987.49,685.99
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,980.08,682.27
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,962.49,672.67
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,941.72,661.19
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,918.37,647.78
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,901.31,638.45
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,866.95,617.95
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,830.11,595.82
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,786.62,570.27
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,741.47,543.18
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,691.51,511.18
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,638.23,476.28
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,577.19,434.88
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,517.32,392.5
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,447.87,341.55
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,382.06,291.37
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,305.24,231.21
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,235.59,174.69
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,152.74,106.77
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,79.1,23.7
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,27.3,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,16.7,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,32.57,20.7
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,43.04,30.53
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.94,40.17
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,61.73,46.89
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,69.19,53.1
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,70.74,54.16
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,70.92,54.01
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,88.2,54.9
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,139.11,79.05
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,190.79,114.26
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,245.97,157.11
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,306.96,206.77
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,364.07,253.41
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,419.7,298.16
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,475.91,341.99
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,529.84,382.81
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,583.25,421.88
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,633.22,457.33
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,681.48,490.54
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,726.4,521.87
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,769.37,550.69
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,808.43,574.64
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,845.23,596.91
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,876.6,616.52
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,905.11,634.28
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,927.88,647.41
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,947.42,658.55
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,962.23,667.85
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,973.55,675.12
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,977.84,678.15
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,978.52,679.13
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,973.65,676.82
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,976.41,679.43
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,960.54,670.5
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,941.37,659.71
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,916.35,646.65
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,888.39,631.66
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,852.55,610.47
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,814.44,587.63
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,774.11,563.74
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,728.12,535.65
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,674.01,500.6
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,619.77,464.41
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,557.39,421.32
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,496.5,377.96
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,426.89,326.59
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,356.59,272.91
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,280.4,212.68
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,212.41,157.26
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,136.53,94.89
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,59.29,11.15
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,21.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.95,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.54,18.17
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.64,26.82
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,47.49,34.7
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,53.94,40.3
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,58.8,44.34
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,59.16,44.35
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,59.64,44.4
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,77.91,45.61
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,131.07,70.6
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,190.21,111.71
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,247.07,156.45
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,304.39,203.95
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,362.85,252.2
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,424.38,301.57
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,481.59,346.39
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,536.0,387.74
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,589.59,427.03
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,640.68,463.4
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,690.36,497.68
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,736.33,529.78
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,780.15,558.25
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,820.56,583.29
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,858.58,606.57
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,890.64,627.21
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,919.63,645.92
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,944.05,660.39
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,965.09,672.78
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,980.7,682.94
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,992.63,690.95
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,999.34,694.7
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,1002.25,696.22
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,997.84,695.95
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,989.64,693.46
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,976.27,686.37
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,959.33,677.13
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,935.53,663.3
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,908.56,647.49
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,875.86,628.15
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,840.56,606.99
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,805.01,586.33
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,759.74,558.79
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,706.84,524.59
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,653.32,489.33
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,592.72,448.9
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,535.42,408.02
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,465.39,356.19
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,398.94,305.03
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,321.33,243.73
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,251.03,186.03
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,165.64,114.89
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,86.01,8.45
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,30.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.96,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.54,18.08
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,40.14,28.06
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,50.41,37.16
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,56.88,42.78
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,63.64,48.42
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,64.45,48.9
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,65.36,49.38
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,83.56,50.56
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,135.76,75.44
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,188.38,111.76
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,249.19,159.67
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,305.97,206.8
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,364.07,254.85
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,420.34,300.01
