Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,480.12,346.07
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,534.44,387.37
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,587.99,426.69
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,638.16,462.56
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,687.01,496.41
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,732.28,527.97
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,775.46,556.18
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,814.69,580.05
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,851.4,602.03
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,883.28,622.3
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,912.19,640.69
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,936.19,654.92
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,956.91,667.13
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,971.81,676.86
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,983.13,684.5
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,988.82,687.32
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,990.79,687.98
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,986.05,685.74
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,977.62,681.38
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,964.09,674.25
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,947.09,665.03
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,922.36,652.06
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,903.76,643.04
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,869.59,622.78
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,832.94,600.8
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,789.02,574.75
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,743.44,547.14
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,655.35,488.32
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,562.35,422.51
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,546.33,413.6
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,516.67,393.76
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,445.93,341.28
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,379.04,289.82
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,300.64,227.54
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,229.89,169.5
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,128.07,87.48
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,26.41,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.18,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,28.0,16.66
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,36.39,24.77
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,45.57,32.91
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,62.02,46.93
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,82.47,64.01
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,84.5,65.43
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,90.28,69.86
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,106.89,71.09
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,153.03,93.61
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,190.45,115.16
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,245.55,155.22
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,309.1,211.68
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,357.66,253.8
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,406.7,289.71
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,478.52,343.21
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,521.01,374.94
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,549.65,394.2
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,611.79,439.43
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,684.94,491.74
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,730.18,523.03
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,773.32,551.07
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,810.9,573.93
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,845.47,594.67
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,877.33,615.13
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,906.32,633.78
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,896.52,625.28
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,861.08,596.17
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,846.42,587.6
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,828.55,576.78
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,915.9,640.07
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,976.98,680.54
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,971.94,679.39
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,974.58,683.69
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,900.94,637.93
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,814.11,578.64
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,861.84,615.89
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,887.53,633.99
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,775.9,561.05
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,643.38,468.85
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,697.29,512.41
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,728.5,537.54
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,676.48,503.09
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,623.91,468.11
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,561.53,424.82
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,500.63,381.17
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,430.58,329.27
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,364.26,278.23
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,285.74,215.88
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,213.13,156.65
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,134.26,91.0
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,58.1,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,19.67,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.28,18.45
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,41.25,28.92
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,52.58,38.97
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,60.05,45.46
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,67.23,51.46
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,69.92,53.38
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,71.23,54.07
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,89.4,55.28
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,139.96,79.67
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,191.93,115.36
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,247.38,158.5
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,307.73,207.56
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,364.22,253.55
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,419.92,297.43
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,476.11,340.02
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,530.02,379.94
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,583.44,417.89
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,633.44,452.15
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,681.98,484.1
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,727.53,514.6
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,766.33,539.67
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,806.0,562.78
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,836.78,579.94
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,867.93,599.3
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,896.4,616.98
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,918.82,629.64
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,938.05,640.4
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,877.57,600.37
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,793.26,542.9
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,888.49,609.48
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,964.8,659.47
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,959.08,655.54
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,957.49,655.0
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,935.05,642.29
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,909.79,628.05
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,789.93,552.09
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,665.69,469.99
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,599.02,426.77
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,518.04,372.66
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,618.44,447.26
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,681.35,494.71
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,619.71,453.36
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,565.18,416.71
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,501.6,373.25
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,440.42,330.17
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,370.86,279.46
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,305.92,230.42
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,222.74,166.47
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,157.63,114.65
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,89.96,59.21
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.61,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,14.31,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,27.98,16.53
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,48.38,34.93
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,68.73,52.74
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,82.52,64.73
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,97.28,77.19
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,112.68,89.71
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,129.91,103.44
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,146.38,108.75
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,185.49,132.41
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,218.73,153.82
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,265.36,187.25
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,306.8,216.54
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,366.15,260.69
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,406.77,294.36
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,436.44,317.58
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,435.81,317.95
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,420.37,306.75
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,382.97,279.77
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,337.38,246.44
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,379.34,276.61
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,423.12,307.25
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,508.56,367.36
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,595.83,427.16
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,574.95,411.6
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,542.75,389.23
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,490.63,353.66
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,435.77,315.61
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,504.62,364.87
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,588.48,422.41
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,618.92,443.49
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,648.84,464.59
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,667.38,479.31
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,700.17,503.41
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,653.81,473.06
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,622.23,452.8
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,670.85,489.03
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,698.36,510.45
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,630.36,464.32
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,563.75,418.99
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,489.49,368.74
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,432.34,329.16
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,331.66,254.59
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,223.58,172.03
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,193.15,149.51
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,163.14,126.5
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,133.57,103.06
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,97.87,74.24
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,70.48,51.66
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,43.49,29.24
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,24.74,12.94
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,9.68,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,19.39,9.72
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,36.79,25.44
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,53.71,40.41
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,71.57,56.01
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,89.26,71.2
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,75.56,59.25
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,59.22,45.04
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,61.46,44.56
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,63.7,46.19
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,94.44,70.59
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,124.28,93.88
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,97.08,72.02
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,68.27,48.97
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,213.2,161.53
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,358.28,271.07
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,395.49,298.75
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,434.56,327.79
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,307.55,232.69
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,165.01,123.19
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,172.15,128.71
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,179.41,134.17
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,245.23,184.2
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,312.3,234.3
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,364.34,272.68
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,412.52,307.76
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,299.88,224.48
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,179.54,133.79
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,181.76,135.68
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,183.93,137.37
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,253.94,190.55
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,325.72,244.05
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,353.34,265.02
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,367.02,275.89
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,395.38,297.61
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,423.82,319.26
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,289.18,219.36
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,149.49,112.33
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,130.8,98.2
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,112.19,83.83
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,94.54,70.3
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,77.07,56.73
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,95.5,71.78
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,115.34,87.98
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,99.48,75.67
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,83.6,63.16
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,68.19,50.67
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,52.74,37.94
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,38.39,25.97
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,14.38
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.24
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.3,4.13
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,22.9,13.87
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,33.51,23.37
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,45.91,34.32
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,58.1,44.9
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,38.36,27.68
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,18.49,10.37
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,69.46,51.51
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,116.72,89.46
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,129.96,99.6
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,143.41,109.88
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,156.95,120.14
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,170.81,130.62
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,133.34,100.76
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,93.95,69.42
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,105.38,78.31
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,116.87,87.15
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,158.26,119.03
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,200.36,150.9
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,207.04,155.72
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,213.78,160.67
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,252.48,189.72
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,291.87,218.85
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,212.67,159.31
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,132.51,98.16
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,144.54,107.63
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,156.67,117.0
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,194.63,146.07
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,233.15,175.22
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,178.07,133.35
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,123.07,91.12
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,172.38,129.53
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,222.68,168.09
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,214.92,162.28
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,207.14,156.64
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,226.93,172.52
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,247.18,188.76
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,308.83,237.06
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,356.75,274.47
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,261.12,201.57
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,158.43,121.49
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,154.72,119.32
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,151.15,117.0
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,129.25,99.98
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,107.67,82.94
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,87.74,66.86
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,67.66,50.34
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,49.02,34.72
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,30.06,18.71
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,17.17,7.02
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.28,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.07,5.49
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,26.89,17.28
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,39.7,28.7
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,54.09,41.38
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,68.33,53.73
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,51.22,38.79
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,32.62,22.58
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,67.23,49.69
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,100.03,76.02
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,148.38,113.55
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,198.12,151.42
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,210.68,160.71
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,229.72,175.08
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,276.78,210.01
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,327.32,247.1
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,349.08,262.87
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,371.44,279.03
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,366.49,274.25
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,358.87,267.44
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,372.32,277.01
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,386.07,286.65
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,437.79,322.89
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,491.59,359.58
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,388.98,286.27
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,274.98,203.42
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,255.95,189.92
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,236.58,175.71
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,343.68,254.86
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,446.4,328.17
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,304.12,225.76
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,155.62,115.19
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,299.14,224.28
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,441.68,327.9
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,459.78,341.57
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,477.33,355.59
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,361.63,272.31
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,234.53,177.55
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,239.57,182.46
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,244.69,187.09
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,194.96,149.31
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,146.06,111.5
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,174.29,135.03
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,214.04,167.34
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,186.44,146.12
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,158.99,124.74
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,128.98,100.5
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,93.07,71.02
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,66.75,49.1
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,40.82,27.31
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.13,11.03
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,15.84,6.69
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,30.41,20.06
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,44.43,32.46
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,60.63,46.62
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,76.66,60.4
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,100.17,80.11
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,124.63,100.23
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,143.19,109.24
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,166.15,125.91
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,204.6,151.01
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,261.97,191.57
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,300.42,221.01
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,349.02,258.65
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,340.12,254.7
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,314.18,235.97
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,398.12,298.46
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,495.72,370.14
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,496.75,369.41
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,490.04,362.94
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,528.62,390.76
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,568.82,419.29
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,627.43,460.31
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,686.34,500.85
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,708.85,516.02
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,730.39,530.67
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,761.46,552.88
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,791.99,574.62
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,547.92,404.21
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,260.44,192.58
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,290.14,215.49
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,320.38,237.92
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,440.97,327.44
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,565.53,416.87
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,567.91,419.28
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,568.99,421.5
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,423.87,317.72
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,282.0,212.51
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,196.92,148.6
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,114.14,84.63
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,111.57,83.16
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,109.08,81.67
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,111.15,83.62
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,113.63,85.92
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,97.76,73.69
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,81.87,61.24
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,66.45,48.92
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,50.97,36.29
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,36.62,24.34
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,22.9,12.77
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.19,3.55
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,12.73,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,24.19,13.08
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,41.19,29.24
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,58.09,44.27
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,76.3,60.23
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,90.81,72.7
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,110.19,88.85
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,125.85,101.52
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,99.08,67.94
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,133.11,74.34
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,134.15,87.48
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,102.73,76.9
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,184.24,139.63
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,270.8,204.92
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,320.53,241.07
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,380.7,284.95
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,427.24,319.05
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,477.53,355.58
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,491.13,364.08
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,501.43,369.98
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,541.07,397.97
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,582.37,426.61
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,629.29,459.05
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,674.96,490.22
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,638.01,463.15
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,601.96,436.91
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,664.29,481.46
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,739.33,532.92
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,645.66,467.46
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,545.12,396.98
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,659.38,479.51
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,774.99,558.93
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,801.86,578.59
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,840.74,606.57
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,730.49,532.12
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,619.92,456.13
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,779.86,575.4
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,892.4,652.97
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,855.49,629.67
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,816.36,606.11
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,557.73,426.27
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,279.62,214.72
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,441.82,345.68
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,575.3,448.53
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,517.78,406.17
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,460.62,363.97
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,386.84,306.7
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,323.27,255.24
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,247.4,192.82
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,180.08,135.39
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,97.34,57.88
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.41,14.47
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,38.35,26.67
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,50.54,37.64
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,58.09,44.33
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,65.35,50.52
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,73.24,57.04
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,90.24,71.07
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,130.23,98.45
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,175.48,130.34
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,189.76,127.62
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,248.82,163.92
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,309.73,215.47
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,367.25,264.42
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,412.16,304.45
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,436.23,324.69
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,446.69,333.16
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,449.87,335.2
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,465.89,345.99
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,479.95,355.0
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,541.52,399.68
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,610.92,449.1
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,580.2,425.95
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,547.15,401.21
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,559.63,409.98
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,571.55,418.14
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,701.77,512.52
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,837.3,606.96
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,757.44,549.75
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,668.77,486.86
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,729.5,530.96
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,775.63,564.09
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,882.44,642.4
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,966.57,699.43
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,951.4,689.57
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,932.83,678.43
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,905.85,660.76
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,876.01,641.29
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,844.16,621.26
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,805.19,596.42
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,661.72,498.72
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,521.77,397.58
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,571.93,438.52
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,599.72,461.45
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,533.72,413.95
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,469.74,367.02
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,396.68,310.87
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,324.66,253.57
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,243.62,187.82
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,172.64,128.16
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,84.56,46.21
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.82,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.5,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,7.9,1.01
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.3,4.92
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,17.14,9.2
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,22.0,13.44
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,33.05,22.9
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,44.13,32.23
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,82.0,60.97
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,86.89,64.63
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,91.77,68.29
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,98.35,73.28
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,104.96,78.27
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,135.95,102.16
