Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,167.41,126.06
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,162.31,121.85
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,157.02,117.59
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,166.63,124.61
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,176.41,131.68
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,178.89,133.44
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,181.39,135.24
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,198.58,148.22
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,216.01,161.31
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,207.46,154.74
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,198.7,148.09
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,181.52,135.08
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,164.1,121.86
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,196.69,146.72
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,229.74,171.66
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,143.17,105.97
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.89
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,122.46,90.63
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,188.78,141.91
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,111.83,82.62
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,37.24,24.04
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,27.45,16.34
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,17.69,8.57
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,76.27,55.4
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,138.13,104.13
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,300.03,232.59
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,436.6,336.21
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,391.45,302.15
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,346.58,269.13
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,302.68,236.36
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,259.53,203.36
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,282.53,221.69
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,294.85,229.33
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,216.03,165.74
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,138.59,102.14
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,66.49,32.52
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.28,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.08,4.87
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,28.67,18.72
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,42.72,31.36
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,58.94,45.73
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,74.98,59.71
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,86.41,69.31
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,97.75,78.62
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,116.93,90.27
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,137.12,106.0
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,146.71,112.99
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,156.13,119.85
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,208.64,159.74
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,269.62,205.82
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,302.82,230.26
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,337.77,255.82
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,345.53,261.0
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,351.34,264.51
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,388.55,290.45
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,427.59,316.75
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,476.46,350.13
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,526.53,383.08
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,563.42,404.96
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,601.55,426.77
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,644.96,459.2
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,698.39,498.07
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,590.04,426.46
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,472.02,345.24
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,525.3,385.1
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,593.87,433.87
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,541.99,398.37
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,503.09,371.91
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,513.2,380.63
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,522.8,388.79
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,452.58,338.77
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,382.21,287.8
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,302.12,229.28
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,210.66,160.35
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,227.92,174.61
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,245.49,188.88
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,180.47,138.59
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,117.05,88.66
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,268.62,212.76
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,405.88,320.83
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,359.92,285.89
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,313.92,250.75
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,263.09,210.0
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,214.17,169.59
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,159.14,123.4
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,108.28,79.6
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,52.13,21.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.78
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,19.36,10.71
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,29.96,20.14
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,42.36,31.01
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,54.72,41.63
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,91.37,72.7
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,125.63,101.07
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,77.98,57.19
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.98,6.61
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,108.13,80.99
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,196.08,148.9
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,225.15,170.45
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,262.52,198.5
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,334.4,251.1
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,420.97,314.75
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,469.3,350.88
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,520.97,389.2
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,555.58,414.39
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,593.73,441.84
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,584.7,433.4
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,564.49,416.58
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,670.83,494.48
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,787.37,577.08
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,859.44,631.11
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,919.72,672.18
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,943.71,686.22
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,964.38,698.33
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,978.67,707.75
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,989.32,714.96
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,832.02,608.34
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,625.97,458.35
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,828.75,609.71
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,980.82,713.63
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,964.59,702.93
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,945.0,691.43
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,929.2,682.54
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,900.12,664.83
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,861.19,640.49
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,820.19,614.58
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,773.01,584.36
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,728.42,555.57
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,669.0,514.85
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,610.08,473.8
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,543.62,425.59
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,479.21,377.33
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,400.28,315.55
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,323.23,253.31
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,239.3,184.44
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,166.25,122.12
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,79.68,28.25
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,24.12,11.5
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,36.18,24.64
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.46,35.78
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,56.47,42.92
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,64.19,49.54
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,67.11,51.86
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,68.58,52.84
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,92.71,56.55
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,145.24,84.63
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,197.73,122.51
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,259.36,172.41
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,316.82,221.81
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,375.79,272.4
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,433.24,320.39
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,494.33,369.77
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,550.02,414.59
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,605.04,457.7
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,657.22,496.86
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,708.26,534.15
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,754.9,567.57
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,799.38,597.7
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,839.47,623.5
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,876.86,647.2
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,908.68,668.33
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,937.36,687.34
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,961.84,702.11
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,982.88,714.59
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,997.43,723.98
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,1008.24,731.04
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,1013.28,734.84
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,1014.5,736.31
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,1008.85,733.06
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,999.43,727.52
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,980.24,715.68
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,968.36,708.86
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,941.53,693.22
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,911.63,675.58
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,872.65,650.69
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,831.47,624.18
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,783.85,593.53
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,738.93,564.38
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,679.58,523.47
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,620.57,482.14
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,553.05,432.93
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,487.59,383.6
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,408.59,322.16
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,334.83,262.57
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,245.22,188.92
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,170.58,124.73
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,80.79,19.6
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.37,9.26
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,29.91,19.43
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,38.14,26.99
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,42.55,31.07
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,46.83,34.84
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,47.52,35.31
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,52.96,39.77
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,79.9,43.55
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,136.98,73.4
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,195.34,116.39
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,262.2,171.32
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,322.66,223.2
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,383.99,275.43
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,443.64,325.24
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,503.2,373.38
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,560.26,418.91
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,616.26,462.3
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,669.34,501.39
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,720.61,538.01
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,767.47,570.21
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,811.89,599.7
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,850.61,625.27
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,885.9,648.42
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,918.3,669.34
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,947.44,688.04
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,970.38,701.51
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,989.69,712.65
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,1003.81,721.66
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,1014.11,728.34
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,1018.11,731.41
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,1018.24,732.17
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,888.54,647.7
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,719.84,527.34
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,857.71,631.2
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,957.26,699.56
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,940.75,689.09
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,910.74,670.57
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,872.46,646.52
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,831.91,620.83
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,783.65,590.08
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,737.92,560.7
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,492.45,381.75
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,239.89,185.27
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,379.49,299.08
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,488.23,383.31
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,408.74,320.74
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,334.71,261.17
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,245.28,188.07
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,170.74,123.75
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,79.64,6.83
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,11.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.45,8.25
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,31.76,20.96
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,41.61,29.94
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,47.04,34.93
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,52.28,39.53
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,55.21,41.91
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,58.03,44.09
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,84.73,48.29
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,145.48,82.2
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,201.57,123.33
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,260.72,171.73
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,320.34,222.66
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,381.13,274.15
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,443.14,324.7
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,501.64,371.01
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,557.7,413.89
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,612.83,454.43
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,664.71,491.27
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,715.06,525.79
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,761.62,556.83
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,805.87,584.84
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,845.84,610.16
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,883.08,633.54
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,915.25,653.55
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,944.19,671.49
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,967.85,684.74
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,987.96,695.81
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,1001.97,704.57
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,1012.17,711.14
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,1016.5,714.26
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,1016.95,715.19
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,1010.98,712.33
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,1001.2,707.31
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,819.49,591.46
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,598.29,436.5
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,777.98,570.6
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,908.64,660.23
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,657.23,489.8
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,376.99,283.82
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,382.85,291.32
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,370.85,284.41
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,508.35,392.28
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,600.79,463.23
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,542.4,420.57
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,484.57,377.95
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,406.38,318.1
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,333.52,259.91
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,246.39,188.71
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,169.05,121.74
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,77.75,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.83,8.72
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,46.3,33.92
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,54.37,41.2
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,62.15,47.98
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,66.97,51.93
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,70.31,54.49
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,118.83,80.88
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,177.14,123.44
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,213.49,154.25
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,236.12,175.13
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,280.88,200.51
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,376.8,268.21
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,433.25,311.94
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,490.22,354.36
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,545.13,395.61
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,599.62,435.33
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,650.46,471.1
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,699.8,504.93
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,690.94,495.87
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,655.88,468.81
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,760.87,544.52
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,862.12,611.85
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,871.71,616.34
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,856.45,602.79
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,844.64,596.28
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,829.02,587.15
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,920.06,652.42
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,987.49,695.78
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,991.26,699.23
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,991.36,701.24
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,996.59,706.59
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,986.34,702.29
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,745.37,544.39
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,459.3,339.26
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,641.83,478.15
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,796.59,590.8
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,670.57,501.54
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,536.7,405.74
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,527.84,403.36
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,514.67,396.95
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,380.26,296.08
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,257.3,200.73
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,222.02,174.25
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,187.06,147.03
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,149.78,116.87
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,113.33,86.73
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,76.24,55.73
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,40.28,25.17
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,17.11,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.6,6.83
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,32.06,21.26
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,44.11,32.19
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,51.89,39.16
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,60.29,46.4
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,64.33,49.68
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,68.16,52.67
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,94.54,57.13
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,146.76,85.32
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,200.36,123.86
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,257.28,168.62
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,314.42,215.82
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,376.85,266.58
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,433.78,311.83
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,490.95,355.85
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,545.85,397.66
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,600.32,438.04
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,651.13,474.4
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,700.44,508.82
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,746.23,540.76
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,790.05,570.1
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,668.44,484.08
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,496.83,359.47
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,717.67,521.36
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,918.8,655.43
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,872.08,622.44
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,786.8,562.0
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,900.14,643.82
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,993.3,704.71
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,849.93,610.09
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,668.59,483.13
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,842.79,609.92
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,977.61,699.61
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,958.99,688.07
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,937.13,676.04
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,908.45,659.98
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,876.93,642.03
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,572.34,432.47
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,225.85,170.48
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,502.08,387.01
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,699.8,531.38
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,640.44,489.48
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,581.49,448.3
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,512.59,398.63
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,440.97,345.33
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,365.24,286.79
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,295.4,230.47
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,212.31,162.09
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,140.09,98.28
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,48.38,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.61,6.24
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,32.84,21.83
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,45.6,33.41
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,54.06,41.0
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,62.21,48.04
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,67.56,52.46
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,71.25,55.33
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,98.0,60.29
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,149.63,89.04
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,202.29,127.81
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,258.61,173.66
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,315.65,221.74
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,374.39,270.75
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,434.33,319.68
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,491.64,365.43
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,546.6,408.75
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,601.06,450.51
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,548.53,410.44
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,457.53,339.68
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,616.48,461.37
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,787.61,585.8
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,824.36,608.3
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,865.95,634.73
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,818.35,598.91
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,743.48,541.39
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,862.0,630.09
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,958.58,696.83
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,971.29,704.73
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,992.27,718.76
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,996.96,722.54
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,997.92,724.16
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,990.63,720.27
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,979.7,714.18
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,787.86,583.92
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,567.4,422.79
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,742.08,557.14
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,875.55,654.56
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,838.15,629.51
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,798.45,603.88
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,749.57,572.29
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,699.68,539.49
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,642.5,499.91
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,585.37,459.02
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,516.48,407.62
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,450.03,356.51
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,368.55,291.61
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,298.49,233.57
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,214.37,163.66
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,141.63,97.84
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,49.03,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.83,5.13
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.93,20.18
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,42.64,30.86
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,23.5,14.72
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.46
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,68.1,53.2
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,119.13,96.23
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,144.51,107.67
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,181.23,131.79
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,220.29,160.08
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,259.09,189.58
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,300.47,216.66
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,374.51,273.03
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,391.47,293.07
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,375.86,283.3
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,415.59,313.22
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,457.31,344.2
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,488.86,366.68
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,520.65,389.05
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,610.05,455.7
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,710.84,529.18
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,688.53,509.99
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,662.93,488.63
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,802.35,594.64
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,930.46,683.95
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,704.26,525.31
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,410.63,304.08
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,496.33,368.61
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,599.38,443.14
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,821.74,609.95
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,999.09,732.53
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,992.82,729.58
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,982.83,725.49
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,964.82,714.67
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,943.48,701.73
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,738.25,559.8
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,501.06,381.62
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,519.69,399.2
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,550.28,424.34
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,650.33,505.13
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,718.04,558.04
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,424.49,337.37
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,116.45,88.56
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,328.74,264.54
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,470.84,377.06
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,390.21,310.95
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,315.65,248.6
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,227.88,174.84
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,150.94,102.83
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,53.26,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.02
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,29.06,18.58
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,41.0,29.45
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,46.8,34.75
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,58.52,44.88
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,87.74,69.67
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,118.21,95.0
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,142.32,106.36
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,173.79,130.33
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,204.23,152.91
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,236.14,177.03
