Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,287.07,213.54
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,352.42,262.35
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,365.29,274.08
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,363.74,273.42
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,404.87,304.14
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,448.48,336.31
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,504.84,377.22
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,568.48,422.77
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,564.95,419.15
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,559.06,413.83
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,570.47,420.89
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,580.61,426.91
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,585.66,430.18
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,589.47,432.62
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,594.81,436.54
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,599.22,439.84
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,706.76,518.31
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,802.87,587.0
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,665.55,489.14
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,492.23,363.86
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,561.59,416.73
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,613.37,455.94
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,419.07,315.32
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,199.66,149.72
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,415.31,317.31
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,618.78,467.01
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,521.28,395.76
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,443.57,338.73
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,412.25,317.35
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,380.12,294.83
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,227.91,177.58
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,91.84,68.62
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,76.86,57.04
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,61.84,45.07
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,47.81,33.57
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,34.4,22.4
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,22.46,12.37
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,10.54,1.87
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.46,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.01,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,17.91,3.13
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,34.52,23.06
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,50.69,37.67
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,64.96,50.3
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,78.63,62.06
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,77.65,61.06
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,79.78,62.57
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,108.24,68.85
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,157.73,96.91
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,216.36,148.54
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,257.16,187.31
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,304.76,222.9
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,359.41,264.19
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,414.39,305.04
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,492.2,363.92
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,546.6,406.02
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,600.61,446.72
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,651.98,484.72
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,702.48,521.25
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,622.59,460.3
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,502.44,368.68
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,570.59,417.62
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,642.93,467.63
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,692.85,502.09
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,736.1,532.0
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,854.0,617.88
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,962.13,691.42
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,815.72,590.53
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,628.82,456.15
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,638.95,465.23
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,648.1,472.57
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,826.84,602.59
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,966.13,697.36
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,948.23,685.34
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,927.02,672.63
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,689.34,510.52
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,412.92,308.25
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,632.11,475.26
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,789.27,588.06
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,737.89,553.71
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,685.7,519.88
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,625.46,478.58
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,565.78,435.94
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,494.77,384.29
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,422.2,329.81
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,344.99,269.55
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,274.18,212.04
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,190.49,143.07
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,115.65,71.85
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,38.44,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.28,1.9
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.98,19.97
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,44.19,31.98
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,53.45,40.26
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,62.35,47.95
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,68.28,52.86
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,73.99,57.44
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,103.31,63.46
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,154.79,92.67
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,208.24,132.04
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,264.73,177.29
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,320.87,224.14
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,378.86,272.1
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,435.7,317.66
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,495.88,364.15
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,550.24,405.84
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,604.21,446.05
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,654.48,482.83
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,703.62,517.98
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,579.96,427.44
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,407.29,298.1
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,513.64,375.07
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,620.68,449.21
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,659.23,475.57
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,708.92,509.46
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,841.91,605.52
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,966.04,688.99
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,809.18,582.08
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,611.45,441.1
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,624.98,452.61
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,637.64,462.33
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,821.94,596.51
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,966.65,695.41
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,899.13,651.55
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,817.74,596.42
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,681.75,502.85
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,551.11,410.0
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,486.45,364.88
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,423.05,319.39
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,297.43,226.64
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,179.93,136.57
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,157.06,119.39
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,134.51,102.01
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,111.68,84.36
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,89.02,66.47
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,68.23,49.77
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,47.11,32.47
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,28.99,17.36
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.34
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,5.71,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,8.79,1.96
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,9.68,2.33
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,10.57,3.02
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,129.48,94.2
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,255.22,187.88
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,235.99,176.17
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,208.22,156.76
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,256.41,192.3
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,311.45,232.12
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,332.17,246.72
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,352.93,261.28
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,451.31,331.93
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,562.33,408.74
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,556.73,403.21
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,549.26,397.01
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,564.65,406.55
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,579.22,415.26
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,692.93,494.93
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,813.84,576.15
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,606.0,435.67
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,369.61,268.44
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,568.35,412.78
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,773.31,550.66
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,872.37,618.7
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,960.66,678.84
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,950.68,673.1
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,937.43,666.5
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,597.63,440.03
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,208.74,154.16
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,310.69,233.44
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,402.42,302.47
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,479.64,361.92
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,549.83,415.47
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,330.01,253.7
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,116.08,86.8
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,345.7,272.75
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,535.55,417.2
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,465.72,364.21
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,399.32,313.72
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,320.51,251.76
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,248.56,192.96
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,168.31,125.96
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,83.72,44.05
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,29.77,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.1,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,16.36,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,31.36,20.26
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.46,34.0
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.74,43.23
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.62,51.8
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,72.08,56.33
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,77.32,60.51
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,126.97,89.61
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,166.41,124.85
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,205.48,150.59
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,257.77,187.55
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,305.52,219.5
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,380.76,275.38
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,418.63,308.14
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,433.23,320.21
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,508.58,376.68
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,604.94,447.96
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,531.26,392.55
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,414.78,304.23
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,305.85,226.12
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,187.31,138.13
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,135.38,98.88
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,82.9,58.6
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,150.52,110.31
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,219.49,161.91
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,482.61,356.22
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,751.47,540.1
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,516.99,377.66
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,262.97,193.37
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,549.77,405.2
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,799.5,575.39
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,882.0,634.11
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,949.81,682.53
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,765.22,558.24
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,558.97,412.19
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,354.08,265.89
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,132.23,97.45
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,477.89,367.72
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,761.42,572.79
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,708.15,536.61
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,647.53,496.5
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,585.18,453.51
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,524.27,410.17
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,453.76,357.53
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,386.83,305.86
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,305.99,240.96
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,222.67,172.56
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,145.36,107.79
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,70.41,31.49
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,24.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,32.6,21.12
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,49.16,36.12
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.39,46.13
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.32,56.42
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,79.69,62.54
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,86.71,68.18
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,117.56,76.25
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,166.95,105.68
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,218.71,144.2
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,273.06,188.0
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,327.15,232.74
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,383.43,278.76
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,438.27,322.75
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,494.34,366.38
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,548.24,407.93
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,602.1,448.32
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,652.66,484.47
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,702.53,519.13
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,680.39,499.86
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,634.36,463.3
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,666.47,484.97
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,698.47,505.84
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,813.26,589.34
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,923.82,665.08
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,946.67,679.02
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,966.31,691.65
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,809.38,584.99
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,611.48,443.13
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,817.07,594.14
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,988.96,710.84
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,980.24,706.13
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,967.97,700.73
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,758.59,559.13
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,520.87,386.55
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,520.96,389.6
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,519.1,390.21
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,667.27,503.38
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,773.83,582.53
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,721.05,547.52
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,667.63,512.43
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,605.85,469.91
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,538.67,421.96
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,466.6,368.03
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,398.25,315.09
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,318.12,250.48
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,245.18,189.74
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,161.54,119.5
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,72.32,25.81
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,25.78,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.62,16.22
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,36.27,25.3
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,41.94,30.52
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,47.43,35.34
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,49.11,36.71
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,50.83,38.0
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,116.98,77.09
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,177.05,125.71
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,188.83,138.98
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,187.86,142.38
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,244.24,183.56
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,311.91,233.49
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,320.59,240.34
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,325.13,243.47
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,340.5,254.74
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,355.02,265.19
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,439.18,326.94
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,530.13,392.23
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,665.57,494.83
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,806.26,596.11
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,756.74,557.47
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,668.29,488.83
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,697.37,509.81
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,726.12,529.89
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,861.18,630.11
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,972.36,706.05
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,984.61,713.61
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,993.17,719.59
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,638.54,478.34
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,199.47,147.43
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,191.7,142.41
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,183.87,136.67
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,202.63,151.23
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,221.91,166.16
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,276.95,208.99
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,319.91,242.58
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,357.87,273.29
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,409.64,313.95
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,485.49,375.42
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,549.82,427.37
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,568.29,444.25
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,581.34,456.37
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,508.69,401.76
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,439.14,347.86
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,355.33,280.17
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,275.89,213.84
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,181.9,134.36
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,92.01,22.41
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,31.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.36,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.63,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.58,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,10.53,3.31
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,16.26,8.35
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,22.0,13.34
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,16.27,8.38
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,10.55,3.41
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,83.14,57.76
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,177.42,123.7
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,205.22,135.72
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,264.77,177.4
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,280.49,203.65
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,261.88,197.23
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,319.44,239.78
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,386.93,289.45
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,423.79,316.75
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,461.8,344.65
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,579.34,434.13
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,715.43,535.38
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,761.14,566.17
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,804.52,595.18
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,843.31,621.07
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,879.23,644.95
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,803.08,589.89
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,674.79,493.39
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,462.52,343.13
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,221.13,163.54
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,640.29,482.93
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,1000.37,727.46
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,884.64,647.51
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,726.65,532.62
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,872.7,642.88
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,982.32,717.9
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,955.51,700.62
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,921.88,679.73
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,890.01,659.77
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,855.59,637.99
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,813.23,610.84
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,769.16,582.24
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,715.12,546.79
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,660.6,510.34
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,594.88,463.25
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,524.95,411.68
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,451.05,355.87
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,381.47,301.52
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,294.4,231.51
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,206.86,159.55
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,126.11,91.31
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,40.04,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,14.75,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,29.5,18.22
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.55,31.14
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.48,39.28
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.11,46.88
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,66.43,51.32
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,71.57,55.45
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,104.82,63.11
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,156.52,93.73
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,214.98,147.95
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,251.7,185.32
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,289.99,215.31
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,329.69,246.22
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,378.65,282.91
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,435.64,325.37
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,513.04,384.64
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,611.45,459.65
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,662.94,496.93
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,713.24,532.53
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,669.98,496.91
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,589.04,433.59
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,736.98,545.27
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,878.1,644.52
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,810.53,594.38
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,703.19,512.91
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,849.32,620.73
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,976.02,705.35
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,988.65,712.71
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,997.6,718.61
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,999.3,720.28
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,997.28,719.73
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,989.48,715.31
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,989.29,716.04
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,852.15,625.35
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,688.86,508.83
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,795.41,590.07
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,873.27,644.91
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,836.16,620.83
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,792.04,592.58
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,739.35,558.54
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,685.96,523.42
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,619.58,477.18
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,554.52,430.0
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,479.28,374.18
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,403.87,316.33
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,317.3,247.51
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,239.44,183.34
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,150.38,108.01
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,53.95,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,31.74,20.01
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,49.05,35.88
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,58.39,44.37
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,68.28,52.99
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,70.98,55.19
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,74.12,57.62
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,108.6,65.97
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,161.02,97.51
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,213.41,136.6
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,271.38,183.83
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,330.07,233.53
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,393.76,286.38
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,452.62,334.39
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,512.91,382.05
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,569.53,426.39
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,625.49,468.98
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,677.08,506.58
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,728.34,542.91
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,774.24,574.55
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,817.86,603.55
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,856.24,627.54
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,891.66,649.35
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,922.52,669.34
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,950.18,687.23
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,971.66,700.0
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,989.56,710.51
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,1001.83,718.65
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,1010.35,724.55
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,1011.58,725.92
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,1009.04,725.07
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,1000.16,719.99
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,999.04,720.15
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,978.41,708.02
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,954.43,693.91
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,923.1,676.08
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,888.93,656.27
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,845.37,628.63
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,805.07,603.03
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,751.14,568.14
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,696.5,532.18
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,630.66,487.3
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,566.03,441.5
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,489.46,384.23
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,416.44,327.61
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,322.27,252.52
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,241.98,185.9
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,149.46,106.58
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,49.23,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,32.02,20.11
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,50.96,37.46
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,64.25,49.35
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,74.74,58.48
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,78.25,61.38
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,81.72,64.05
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,116.15,73.21
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,167.48,104.62
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,217.64,141.85
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,273.88,187.36
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,331.22,235.64
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,390.5,284.85
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,450.67,333.55
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,509.23,379.8
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,565.14,423.56
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,620.59,465.76
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,673.26,504.04
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,721.92,538.57
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,767.72,570.36
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,811.36,599.25
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,853.46,625.81
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,893.53,650.7
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,924.62,670.81
