Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,952.44,688.8
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,974.45,701.62
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,992.86,712.15
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,1005.6,720.27
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,1014.53,726.1
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,1016.58,727.99
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,1014.76,727.62
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,1006.57,724.47
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,994.64,719.07
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,973.28,706.53
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,959.16,698.88
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,928.87,680.3
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,895.67,659.87
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,853.68,633.43
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,809.62,605.38
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,756.49,571.18
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,706.68,538.74
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,643.19,495.92
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,580.59,452.54
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,504.63,396.16
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,432.18,340.1
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,344.0,269.46
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,263.5,202.32
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,163.59,115.37
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,48.61,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,13.93,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,26.85,15.9
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.88,28.15
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,48.21,35.78
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,57.52,43.99
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,82.48,65.16
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,113.02,90.51
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,135.59,102.26
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,160.99,120.66
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,151.29,113.71
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,137.46,103.6
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,177.15,133.77
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,218.77,165.07
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,235.74,177.68
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,251.93,189.73
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,340.01,255.63
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,438.4,327.8
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,565.93,424.46
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,714.25,534.12
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,759.92,565.95
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,803.53,595.37
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,838.41,617.55
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,877.49,642.44
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,908.27,662.65
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,935.89,680.84
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,958.22,695.64
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,977.09,708.31
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,989.46,716.92
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,998.12,723.3
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,883.61,647.18
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,726.99,534.31
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,611.73,454.01
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,495.29,370.03
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,630.97,472.28
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,725.27,542.59
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,825.63,617.9
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,882.95,657.89
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,784.22,591.62
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,676.59,516.62
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,695.56,534.74
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,695.98,537.26
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,630.59,491.31
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,566.51,445.53
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,492.05,389.78
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,421.05,334.36
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,330.55,261.22
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,246.52,190.66
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,153.69,107.02
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,43.0,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.73,15.15
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.43,27.35
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,46.83,35.1
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,56.0,43.23
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,60.29,46.79
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,64.4,50.02
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,102.73,60.08
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,156.91,93.32
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,213.13,136.39
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,272.27,184.74
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,326.78,235.38
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,360.61,266.59
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,393.39,292.37
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,420.74,312.76
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,509.3,378.27
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,621.54,459.87
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,673.55,495.62
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,724.19,529.78
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,770.87,561.17
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,815.48,589.5
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,853.42,612.56
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,895.71,638.22
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,927.32,657.61
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,955.64,674.99
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,978.03,689.33
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,996.79,701.58
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,850.16,606.73
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,650.94,467.39
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,859.83,617.84
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,1020.86,721.38
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,1012.32,715.27
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,999.99,708.81
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,977.62,696.8
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,962.49,689.49
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,931.78,671.64
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,898.1,651.96
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,856.99,627.72
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,813.67,601.69
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,760.88,568.75
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,710.96,537.18
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,648.55,495.28
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,586.79,452.69
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,511.28,398.5
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,439.21,343.91
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,351.91,274.27
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,272.21,207.65
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,170.34,114.78
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,51.77,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,13.64,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,24.23,13.72
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,37.75,26.55
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,44.59,32.9
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,51.2,38.75
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,54.96,41.83
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,58.57,44.64
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,99.17,55.37
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,155.0,89.53
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,212.62,133.89
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,276.96,186.76
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,336.06,236.18
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,396.69,285.92
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,394.92,290.91
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,355.94,263.69
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,475.05,352.56
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,626.13,462.52
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,676.73,497.38
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,726.86,531.64
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,772.16,561.94
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,815.21,589.79
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,835.97,601.8
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,832.92,596.0
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,898.18,642.95
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,947.01,673.41
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,968.05,685.43
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,985.52,695.52
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,912.18,648.43
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,794.64,566.95
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,919.12,656.14
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,1001.28,709.26
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,1003.54,712.24
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,990.61,706.64
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,969.05,694.39
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,944.16,680.15
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,912.59,661.61
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,878.22,641.22
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,833.97,614.11
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,792.98,588.92
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,738.65,554.59
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,683.7,519.17
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,617.88,474.1
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,553.33,428.16
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,476.25,371.2
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,402.89,314.73
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,308.29,239.52
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,228.01,172.75
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,136.26,87.41
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,29.5,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,21.95,11.69
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,37.12,25.85
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,55.52,42.05
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,73.7,57.78
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,91.37,72.56
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,108.87,86.81
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,129.68,98.44
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,147.36,111.46
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,187.6,140.4
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,231.48,172.28
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,263.14,196.09
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,295.41,219.97
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,289.05,215.3
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,275.08,204.5
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,306.28,227.09
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,338.88,250.22
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,369.31,271.09
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,400.92,292.48
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,430.28,312.84
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,460.62,333.73
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,456.23,329.45
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,450.48,324.49
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,550.8,395.06
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,645.49,459.47
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,723.97,513.0
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,791.88,559.25
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,691.03,491.21
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,569.61,408.42
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,633.16,455.6
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,713.61,511.82
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,686.75,494.12
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,640.37,464.35
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,759.54,550.61
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,838.92,608.47
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,862.66,627.56
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,864.24,631.79
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,825.13,608.51
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,779.39,580.67
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,395.85,308.29
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.69
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.23
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.91,0.81
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.8,12.9
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.93,25.53
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,45.74,33.53
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,55.4,41.97
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,58.92,44.93
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,62.36,47.66
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,102.87,58.87
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,156.74,92.25
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,212.02,134.84
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,270.08,182.7
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,327.98,231.62
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,390.59,283.51
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,373.03,276.93
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,317.37,236.88
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,398.53,297.24
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,492.46,365.74
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,533.12,394.14
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,574.87,423.13
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,552.69,406.27
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,528.41,387.72
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,557.07,407.57
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,586.18,427.32
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,620.45,451.71
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,655.31,476.38
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,825.37,600.33
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,974.62,701.2
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,986.34,707.93
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,994.35,713.5
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,900.85,651.93
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,776.36,563.91
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,884.57,644.42
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,968.7,701.34
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,946.76,687.98
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,921.6,673.37
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,889.42,654.81
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,860.01,638.03
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,818.49,611.6
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,774.99,583.61
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,721.26,548.73
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,667.0,512.8
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,605.07,469.59
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,543.78,425.24
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,466.85,366.82
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,393.85,309.24
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,307.14,238.89
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,227.61,171.65
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,129.88,72.71
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,25.54,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,26.43,14.83
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,43.82,31.41
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,59.29,45.21
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,74.28,58.25
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,82.37,64.92
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,92.16,72.75
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,129.47,84.99
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,177.94,115.6
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,227.23,152.29
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,280.49,194.24
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,333.68,237.04
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,390.64,282.07
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,417.34,305.4
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,426.63,313.5
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,506.6,372.76
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,603.87,443.67
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,651.79,477.14
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,698.68,509.49
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,634.64,461.86
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,537.8,390.28
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,692.38,503.33
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,850.62,613.77
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,878.71,631.36
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,904.1,648.22
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,920.94,658.1
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,934.53,665.96
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,837.34,598.44
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,725.06,519.98
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,833.69,598.27
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,931.46,666.36
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,917.94,657.66
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,901.34,648.01
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,890.37,643.46
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,875.29,635.56
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,737.8,543.39
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,596.81,445.03
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,663.87,497.85
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,704.58,530.93
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,648.03,492.41
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,591.82,453.88
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,529.14,409.16
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,467.91,364.2
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,392.55,307.49
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,321.87,252.21
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,231.99,179.83
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,160.87,119.97
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,78.02,36.61
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,23.06,11.96
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,36.22,24.88
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,54.78,41.43
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,59.15,45.02
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,63.35,48.27
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,105.39,60.09
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,159.3,93.43
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,214.84,135.65
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,273.35,182.96
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,331.54,230.8
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,394.46,281.22
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,407.87,295.91
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,389.86,284.08
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,398.71,290.01
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,403.26,292.17
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,397.24,286.96
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,390.76,281.32
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,411.2,295.36
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,431.94,309.34
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,663.6,474.45
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,885.29,617.32
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,914.86,633.2
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,941.17,649.61
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,877.03,608.84
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,769.97,535.83
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,902.08,628.0
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,998.6,687.97
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,1000.39,689.32
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,998.41,689.73
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,988.61,686.33
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,975.17,680.81
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,962.53,675.82
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,935.83,662.02
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,903.95,644.36
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,869.3,624.78
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,825.97,599.29
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,785.42,575.28
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,730.81,541.61
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,675.64,506.8
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,609.86,463.42
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,545.37,419.03
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,467.15,361.96
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,393.0,305.23
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,303.18,233.25
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,221.21,164.17
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,106.8,41.82
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.55,10.58
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.54,23.41
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,41.54,29.9
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,48.29,35.88
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,52.59,39.45
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,56.71,42.7
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,100.83,55.23
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,156.03,89.68
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,213.39,133.27
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,277.05,183.58
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,335.55,231.49
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,395.58,279.79
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,423.44,304.66
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,423.71,306.21
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,427.89,310.02
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,425.45,308.31
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,564.55,409.23
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,724.13,519.87
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,769.63,548.54
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,807.12,572.14
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,844.2,594.24
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,878.45,614.39
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,907.86,632.03
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,934.11,647.76
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,894.78,623.9
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,824.85,576.43
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,765.67,538.47
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,716.22,505.58
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,600.84,428.06
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,482.16,346.07
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,598.5,430.93
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,713.08,510.94
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,827.09,591.78
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,920.67,654.1
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,773.72,559.35
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,623.98,456.86
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,702.46,517.15
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,758.59,557.85
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,702.39,521.93
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,645.9,485.87
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,577.82,439.33
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,511.29,391.66
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,427.52,330.44
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,354.98,274.74
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,266.65,204.05
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,188.16,137.93
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,91.4,22.93
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,23.84,11.96
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.49,26.56
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,48.37,35.61
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,57.89,44.07
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,64.07,49.32
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,70.54,54.62
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,112.41,67.12
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,164.66,100.31
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,218.73,141.94
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,276.29,188.95
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,333.23,236.0
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,392.06,283.54
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,449.38,328.69
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,507.21,372.54
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,562.89,413.83
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,616.37,452.16
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,666.37,485.82
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,715.09,517.32
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,759.9,545.64
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,802.72,570.57
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,840.36,590.16
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,883.64,612.5
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,870.2,601.17
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,827.44,568.25
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,913.72,623.8
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,978.24,657.46
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,956.54,645.22
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,904.89,612.89
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,883.65,602.29
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,859.47,589.41
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,837.56,578.05
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,813.17,565.03
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,823.95,576.42
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,829.86,584.44
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,860.07,607.53
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,867.04,615.26
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,824.01,590.47
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,779.06,564.52
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,728.53,534.73
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,673.09,500.77
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,607.86,457.88
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,543.88,414.1
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,464.11,356.17
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,388.71,298.68
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,296.19,225.37
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,213.14,155.02
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,100.25,6.85
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,21.16,9.7
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,34.71,23.36
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,41.69,29.85
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,48.46,35.84
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,51.21,38.1
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,53.95,40.2
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,100.36,53.73
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,156.37,89.21
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,218.09,137.1
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,278.51,186.86
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,338.5,236.82
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,399.89,286.71
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,459.04,333.45
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,518.43,378.52
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,575.33,421.07
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,630.39,460.92
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,682.4,496.78
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,732.87,530.47
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,778.52,560.27
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,821.81,588.37
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,860.54,612.17
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,896.5,634.06
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,926.47,652.97
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,953.06,669.83
