Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,974.69,682.75
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,992.68,693.5
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,1003.96,701.19
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,1011.39,706.69
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,1011.85,708.53
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,1008.42,708.13
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,998.14,703.17
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,984.14,696.05
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,963.5,684.83
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,939.5,671.53
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,917.17,660.35
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,882.02,640.71
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,838.22,613.88
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,792.49,585.44
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,738.02,550.91
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,682.8,515.12
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,620.35,473.17
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,555.4,427.97
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,476.23,369.66
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,401.44,311.56
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,305.96,234.28
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,220.66,159.96
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,104.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,20.82,9.2
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,32.13,21.29
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,38.85,27.56
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,45.36,33.35
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,47.92,35.47
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,50.48,37.44
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,104.12,55.68
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,161.64,92.26
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,220.17,137.42
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,281.69,187.54
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,342.97,238.44
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,405.51,289.25
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,468.08,338.49
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,527.88,384.04
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,585.21,427.12
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,641.6,468.25
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,693.66,504.61
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,743.87,538.48
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,790.38,568.03
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,834.46,595.69
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,873.38,619.02
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,909.27,640.28
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,939.61,658.78
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,966.52,675.18
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,987.48,686.55
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,1004.69,695.69
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,1016.03,702.82
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,1023.46,707.77
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,913.43,640.72
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,758.36,536.41
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,901.84,637.45
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,995.93,695.87
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,967.77,678.83
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,947.34,667.88
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,913.33,649.64
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,876.59,629.56
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,831.79,602.7
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,789.77,577.34
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,733.3,542.14
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,676.38,505.87
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,607.9,460.33
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,540.98,413.9
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,459.15,353.98
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,381.92,294.54
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,285.28,216.98
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,198.95,141.84
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,91.94,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.37,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,23.35,10.62
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,40.19,28.0
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,52.55,39.18
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,65.27,50.31
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,71.61,55.58
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,77.73,60.42
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,133.91,91.6
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,168.3,122.4
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,211.0,151.49
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,262.29,188.38
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,290.5,212.52
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,308.0,227.21
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,340.27,250.91
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,372.65,274.11
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,417.42,306.47
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,465.18,340.57
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,593.74,434.02
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,739.04,535.89
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,785.55,566.5
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,829.91,595.32
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,773.52,553.88
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,687.55,490.67
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,834.28,595.96
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,962.53,679.66
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,746.79,535.78
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,458.47,329.78
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,565.14,407.51
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,657.94,472.46
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,862.14,616.89
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,1017.44,717.5
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,897.06,641.05
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,734.27,529.78
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,867.0,626.52
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,958.79,687.16
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,925.81,668.2
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,889.96,648.24
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,845.79,621.19
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,799.59,592.44
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,748.36,560.36
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,692.31,524.15
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,624.77,478.62
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,558.49,432.32
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,476.74,371.1
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,399.48,310.38
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,302.37,231.65
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,215.66,153.18
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,80.07,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,20.42,8.27
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,33.34,22.44
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,43.75,31.98
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,52.13,39.47
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,58.29,44.69
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,64.15,49.43
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,112.05,64.41
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,167.41,100.12
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,224.65,144.52
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,284.6,193.37
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,343.34,242.47
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,403.74,292.16
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,465.09,340.84
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,523.83,386.17
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,579.35,427.47
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,634.28,467.01
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,685.47,502.76
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,735.08,536.42
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,780.29,567.18
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,823.3,595.06
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,725.28,524.08
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,583.49,420.19
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,631.29,455.02
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,693.67,498.06
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,841.39,603.82
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,979.49,695.96
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,988.42,701.22
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,993.64,705.41
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,989.7,704.36
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,982.06,701.15
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,976.1,698.79
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,959.37,689.61
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,925.64,669.52
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,889.28,647.67
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,852.14,626.13
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,812.78,602.8
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,620.89,468.34
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,417.18,317.93
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,507.93,391.23
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,585.25,452.12
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,514.72,400.74
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,446.95,350.37
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,366.69,288.0
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,292.13,227.91
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,193.33,147.34
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,114.95,78.04
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,38.73,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,17.97,6.06
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,35.53,23.99
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,45.9,33.48
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,55.92,42.34
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,59.04,45.03
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,60.24,45.92
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,108.03,61.39
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,162.59,97.42
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,217.13,140.09
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,279.88,192.13
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,338.82,242.37
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,399.24,292.91
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,457.92,340.84
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,517.33,387.82
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,573.59,431.77
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,628.33,473.38
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,598.1,447.73
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,525.61,390.06
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,670.59,500.22
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,817.13,605.13
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,853.12,626.94
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,885.84,647.06
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,914.82,666.2
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,940.52,683.22
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,960.47,695.13
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,976.82,704.79
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,986.96,711.7
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,993.36,716.36
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,993.03,717.11
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,988.97,715.64
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,842.68,618.48
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,669.23,493.36
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,811.39,601.24
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,925.07,680.39
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,774.91,579.99
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,602.36,455.71
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,697.34,530.82
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,766.63,581.97
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,710.17,544.08
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,653.48,505.84
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,584.61,456.53
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,517.53,406.49
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,434.44,342.01
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,356.44,278.88
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,258.19,197.6
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,171.3,115.37
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,60.43,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,17.6,5.33
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,34.8,23.33
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,44.45,32.3
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,53.79,40.68
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,60.38,46.38
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,64.99,50.17
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,112.07,65.6
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,165.36,100.84
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,209.0,146.65
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,224.69,168.87
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,289.73,212.8
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,398.02,294.04
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,419.69,315.1
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,414.16,311.97
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,406.27,305.67
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,388.11,290.91
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,397.54,297.0
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,405.54,301.81
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,606.35,454.64
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,808.41,599.69
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,844.45,622.52
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,877.52,644.28
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,906.89,663.54
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,933.09,680.71
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,841.3,615.89
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,712.71,520.11
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,860.94,630.0
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,993.17,719.07
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,992.04,718.09
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,987.16,715.82
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,974.77,710.24
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,958.82,702.46
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,809.31,602.49
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,648.3,485.95
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,741.02,559.18
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,813.3,613.94
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,763.49,580.51
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,712.6,546.59
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,652.64,505.84
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,586.81,459.52
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,514.12,405.27
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,444.73,351.89
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,362.39,287.16
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,286.34,225.07
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,186.46,142.57
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,106.42,67.76
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,36.09,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,15.42,3.5
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,30.39,19.73
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,49.59,36.8
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,68.49,53.46
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,86.53,68.94
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,100.31,80.45
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,128.02,96.95
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,160.17,120.58
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,192.12,144.37
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,230.8,173.81
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,276.61,208.61
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,328.66,248.42
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,325.25,246.73
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,310.78,235.57
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,414.73,314.16
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,537.27,404.71
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,548.24,411.49
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,553.06,413.9
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,618.73,462.18
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,697.81,518.53
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,691.36,511.23
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,687.83,506.21
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,650.17,478.35
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,594.21,437.81
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,553.0,408.51
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,493.41,365.86
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,514.22,381.55
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,552.32,408.73
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,616.35,456.08
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,697.81,514.13
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,396.44,300.43
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,99.14,72.72
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,62.93,44.69
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,27.41,16.43
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,48.66,33.66
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,69.96,50.97
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,62.82,45.38
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,55.69,39.78
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,49.02,34.59
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,42.36,29.34
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,35.26,23.58
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,28.18,17.75
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,21.99,12.62
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,15.82,7.4
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.09,2.49
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.77
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,14.94,7.36
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,21.11,12.93
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,28.18,19.22
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,35.26,25.44
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,27.75,17.74
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,20.26,11.38
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,24.69,15.03
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,29.12,18.65
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,52.18,37.67
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,75.32,56.54
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,83.8,63.16
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,92.21,69.67
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,107.28,81.66
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,122.47,93.68
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,154.72,119.08
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,187.71,144.76
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,167.22,128.4
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,146.31,111.76
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,129.97,98.74
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,113.45,85.54
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,197.86,152.42
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,285.17,220.15
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,158.17,120.88
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,34.61,22.28
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,149.95,114.59
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,271.78,209.51
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,202.77,155.83
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,134.58,102.28
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,112.18,84.71
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,89.89,67.05
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,208.31,162.29
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,329.9,257.57
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,227.34,177.8
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,146.02,113.19
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,248.92,198.43
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,357.77,286.17
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,321.86,258.45
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,285.73,230.55
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,245.9,198.9
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,206.62,166.96
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,151.79,121.65
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,110.13,86.19
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,68.19,49.79
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,22.19,8.13
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.34,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,16.71,8.57
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,29.09,19.84
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,41.48,31.06
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,54.9,42.94
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,67.98,54.29
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,80.88,62.28
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,93.9,72.7
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,106.62,82.71
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,119.43,92.66
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,190.27,148.01
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,268.62,208.49
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,296.77,229.71
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,325.58,251.21
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,387.72,298.51
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,454.4,348.6
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,474.5,362.1
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,493.01,374.29
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,537.64,407.04
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,584.47,440.85
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,508.95,384.25
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,414.03,312.9
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,396.36,300.12
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,377.55,286.08
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,449.59,340.44
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,540.01,406.51
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,461.17,348.64
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,396.31,300.72
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,404.04,307.35
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,411.76,313.72
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,525.64,401.51
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,638.33,485.77
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,568.37,435.36
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,516.92,398.52
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,503.77,390.63
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,488.83,381.18
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,406.5,319.13
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,310.91,245.74
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,278.66,221.57
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,246.26,196.63
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,211.81,169.43
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,177.58,141.8
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,138.6,109.66
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,100.32,77.37
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,62.24,44.61
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,19.74,5.27
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,9.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.97,0.88
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.27,18.24
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,35.19,24.98
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,41.89,31.14
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,45.4,34.29
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,51.11,39.18
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,104.37,56.32
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,166.3,99.23
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,224.88,146.5
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,286.48,198.49
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,347.21,250.35
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,409.17,301.82
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,470.6,351.2
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,529.82,397.06
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,586.51,439.26
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,642.23,479.1
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,693.76,514.56
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,743.51,547.03
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,789.32,576.3
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,832.67,603.67
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,871.55,627.31
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,907.61,649.01
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,938.32,667.85
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,965.58,684.55
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,985.77,697.67
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,1002.16,708.63
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,1012.78,715.45
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,1019.45,720.04
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,1019.55,719.36
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,1015.69,716.49
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,1005.43,711.29
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,991.38,703.97
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,970.02,692.22
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,945.19,678.41
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,912.35,660.16
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,876.69,640.01
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,841.98,619.66
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,796.07,591.53
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,739.48,555.7
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,682.26,518.52
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,614.55,472.09
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,548.08,424.7
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,467.88,364.25
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,388.98,300.93
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,284.64,213.91
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,183.14,74.97
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,69.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,13.16,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,26.63,16.95
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,32.83,23.11
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,38.88,28.73
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,42.59,32.08
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,53.71,41.79
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,108.78,58.64
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,168.57,100.19
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,229.34,150.41
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,292.87,205.58
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,359.2,263.63
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,423.0,318.55
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,484.19,369.98
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,545.28,419.58
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,603.92,465.64
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,661.44,509.3
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,714.92,548.77
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,766.5,584.73
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,813.51,616.9
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,857.91,646.99
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,897.13,672.23
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,933.1,695.09
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,964.1,715.64
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,991.53,733.83
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,1012.8,746.51
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,1030.17,756.7
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,1041.11,763.98
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,1047.98,768.77
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,1048.64,769.98
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,1045.23,768.74
