Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,897.6,683.79
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,840.39,645.41
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,789.49,611.09
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,733.57,572.56
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,669.71,527.16
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,590.96,469.35
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,520.44,414.94
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,422.45,336.69
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,332.27,259.26
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,164.12,89.3
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.91,12.78
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,31.48,21.99
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,39.74,29.78
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,44.23,33.89
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,58.82,37.2
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,118.27,65.93
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,178.62,108.7
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,239.92,158.77
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,304.29,212.89
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,368.06,267.17
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,433.2,321.19
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,495.7,370.91
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,558.19,418.67
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,616.82,461.95
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,674.37,502.83
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,727.75,539.41
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,779.18,572.81
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,826.02,602.32
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,870.23,629.83
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,909.46,653.46
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,945.63,675.03
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,975.15,692.87
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,1000.99,708.51
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,1021.15,720.26
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,1037.37,729.75
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,1046.03,735.34
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,1050.59,738.69
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,1048.01,739.75
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,1041.38,738.49
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,1027.8,731.41
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,1010.41,722.18
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,985.62,709.2
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,957.39,694.05
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,929.36,678.93
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,888.8,655.41
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,839.45,626.2
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,788.36,594.95
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,723.91,552.99
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,659.42,509.57
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,585.64,456.9
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,510.05,399.89
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,411.3,322.4
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,320.64,245.47
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,157.27,72.02
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,22.99,12.45
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,31.1,21.41
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,38.95,28.79
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,43.45,32.89
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,58.36,36.32
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,112.9,61.49
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,176.21,106.91
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,236.58,156.42
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,300.0,210.26
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,362.38,263.18
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,426.13,315.66
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,487.47,364.69
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,548.91,411.9
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,606.71,456.01
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,663.47,497.99
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,715.93,534.73
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,766.52,568.31
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,812.32,597.18
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,855.49,624.01
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,894.6,648.43
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,930.71,670.8
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,959.72,688.9
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,985.11,704.78
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,1004.72,716.23
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,1020.45,725.38
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,1029.38,731.9
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,1034.27,736.13
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,1033.0,736.71
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,1027.73,734.99
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,1013.47,727.26
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,995.44,717.33
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,968.72,701.93
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,938.81,684.54
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,911.72,669.84
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,872.21,646.73
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,822.71,615.72
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,771.56,582.99
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,708.38,541.15
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,645.2,497.89
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,572.76,445.42
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,498.34,388.51
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,398.94,310.57
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,307.94,233.1
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,149.96,52.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,24.39,12.92
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,35.15,24.39
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,44.1,32.68
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,48.31,36.51
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,62.88,39.65
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,115.19,64.1
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,173.08,105.23
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,234.65,155.22
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,296.48,207.5
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,357.82,260.22
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,420.57,312.93
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,480.7,362.2
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,541.21,410.15
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,597.83,453.58
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,653.56,494.92
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,705.53,532.31
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,755.68,566.81
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,800.62,595.46
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,842.98,621.96
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,880.3,645.03
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,914.54,665.9
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,943.3,684.11
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,968.55,700.06
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,987.2,712.14
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,1002.05,721.94
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,1010.11,726.78
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,1014.23,729.28
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,1011.95,726.78
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,1005.78,722.03
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,991.68,713.86
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,973.91,703.53
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,957.35,694.13
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,927.42,676.07
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,889.54,653.79
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,849.12,629.6
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,798.84,597.11
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,747.13,563.14
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,687.98,523.84
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,624.91,480.36
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,545.57,422.61
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,469.54,363.95
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,370.19,285.95
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,279.4,208.57
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,135.9,26.64
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,6.82,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,13.19,4.21
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,27.34,17.71
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,41.09,30.07
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,56.14,43.38
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,71.16,53.78
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,86.72,66.42
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,102.47,78.96
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,139.28,107.37
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,178.21,137.19
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,194.2,149.31
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,209.65,160.73
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,229.53,175.24
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,249.79,189.69
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,356.76,269.31
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,479.76,357.02
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,548.87,404.17
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,634.3,461.23
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,724.36,525.54
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,815.15,587.46
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,850.96,610.6
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,883.81,632.37
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,856.31,616.76
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,807.55,583.49
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,795.62,576.02
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,779.93,565.46
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,743.7,541.65
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,719.86,525.75
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,773.3,565.37
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,809.48,593.08
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,887.06,649.33
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,942.19,687.42
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,792.28,588.67
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,615.85,463.88
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,708.11,536.2
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,779.41,588.4
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,728.18,553.69
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,675.99,518.66
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,609.55,472.62
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,544.09,425.87
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,463.52,364.42
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,384.29,301.74
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,289.64,225.66
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,204.96,152.46
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,99.2,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,13.64,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,23.52,11.44
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,35.12,24.18
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,46.38,34.47
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,67.22,52.73
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,91.7,68.53
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,124.14,90.35
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,158.3,116.14
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,148.77,112.01
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,125.33,96.04
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,124.03,94.55
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,122.43,92.8
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,244.66,187.2
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,378.97,287.89
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,317.08,240.63
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,232.58,175.51
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,243.6,183.55
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,254.79,191.38
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,427.92,321.91
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,609.89,451.86
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,749.47,551.46
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,875.06,634.75
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,902.53,651.18
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,926.77,666.52
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,944.64,677.88
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,958.98,687.16
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,966.37,692.21
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,980.6,701.81
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,978.15,699.56
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,971.97,695.3
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,957.67,687.48
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,939.87,677.63
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,913.66,662.45
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,884.39,645.34
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,845.65,623.15
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,804.63,599.12
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,758.86,570.58
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,707.17,537.21
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,642.66,493.5
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,578.91,448.91
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,498.05,389.52
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,420.9,329.21
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,320.71,248.98
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,229.99,169.67
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,108.92,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,13.19,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,22.76,10.31
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,34.02,23.05
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,44.95,33.05
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,52.68,39.99
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,68.47,44.42
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,113.71,77.12
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,127.76,97.56
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,152.5,116.75
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,178.72,137.08
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,193.9,148.88
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,208.25,159.78
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,223.08,170.46
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,237.72,180.81
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,299.36,227.88
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,366.33,278.42
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,412.06,311.92
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,454.46,342.65
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,632.74,478.29
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,817.12,610.42
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,714.01,532.53
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,565.01,419.04
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,604.74,448.86
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,660.21,488.59
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,831.09,615.04
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,971.95,710.57
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,979.45,715.1
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,983.16,718.19
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,980.86,716.07
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,974.77,711.67
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,960.76,703.4
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,953.38,699.74
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,925.47,682.71
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,894.58,663.77
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,855.41,639.95
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,813.91,614.26
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,762.13,579.9
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,714.21,547.68
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,649.38,502.49
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,585.36,456.53
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,504.88,396.53
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,428.13,335.47
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,325.86,252.57
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,233.22,169.75
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,108.92,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,13.19,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,22.78,9.68
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,34.45,23.23
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,45.77,33.56
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,52.45,39.61
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,67.75,43.17
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,116.78,66.94
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,171.98,106.16
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,228.32,151.74
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,292.88,206.16
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,352.8,257.84
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,414.42,309.86
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,474.3,358.55
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,535.47,406.57
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,591.37,450.59
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,646.61,492.82
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,698.38,530.78
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,748.69,566.02
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,793.61,595.24
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,836.0,622.31
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,874.09,646.42
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,909.31,668.41
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,937.88,686.91
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,962.92,703.08
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,981.39,713.49
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,996.04,721.46
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,1004.37,726.67
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,1008.76,729.67
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,1006.17,728.84
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,999.69,725.69
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,985.37,718.79
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,967.39,709.62
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,941.82,694.04
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,913.04,676.37
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,884.4,659.65
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,843.7,634.49
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,792.98,601.0
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,740.93,565.98
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,676.83,521.46
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,613.05,475.8
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,537.17,419.43
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,460.26,358.82
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,356.19,274.79
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,262.25,188.16
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,100.09,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,13.19,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,22.81,8.99
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,34.48,23.2
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,45.8,33.56
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,52.17,39.35
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,67.4,42.67
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,116.64,66.66
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,172.11,106.12
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,227.89,151.2
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,292.01,205.25
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,352.39,257.4
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,414.43,309.87
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,474.25,358.67
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,534.89,406.47
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,590.93,450.8
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,645.97,493.16
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,697.28,530.91
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,747.01,565.81
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,791.87,595.12
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,834.19,622.28
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,870.97,645.61
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,904.57,666.63
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,932.37,684.75
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,956.65,700.55
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,974.89,712.38
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,989.34,721.85
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,996.98,726.96
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,1000.72,729.71
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,997.03,726.24
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,989.5,720.47
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,975.27,711.7
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,957.47,700.93
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,939.89,690.7
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,909.24,671.75
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,870.61,648.5
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,829.56,623.32
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,778.85,589.74
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,726.83,554.64
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,665.93,513.41
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,601.27,467.86
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,520.12,407.23
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,442.75,345.7
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,338.58,261.12
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,244.75,172.54
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,92.11,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,14.97,3.4
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,31.9,20.98
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,48.37,35.72
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,66.15,51.31
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,84.42,63.75
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,110.92,82.9
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,145.58,108.11
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,175.45,131.82
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,206.04,156.18
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,288.75,214.84
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,407.27,304.57
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,467.13,352.66
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,526.01,398.55
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,580.77,441.33
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,634.81,482.31
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,685.52,518.95
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,734.76,553.63
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,778.84,583.59
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,820.58,611.29
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,854.93,632.65
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,893.15,656.47
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,920.46,673.88
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,944.33,689.04
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,778.35,573.94
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,558.32,411.41
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,563.64,416.7
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,568.21,420.52
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,528.5,392.04
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,487.78,362.8
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,625.17,467.39
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,758.43,565.42
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,731.71,547.22
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,702.93,528.56
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,736.41,556.05
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,769.62,580.73
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,741.66,561.95
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,710.24,540.91
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,644.76,495.05
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,580.17,448.57
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,496.91,386.58
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,417.77,323.78
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,313.18,239.64
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,218.93,149.84
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,80.58,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,11.82,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,20.45,5.75
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,32.18,21.11
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,43.57,31.61
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,50.21,37.64
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,65.85,41.5
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,120.2,77.08
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,161.28,113.08
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,208.17,143.1
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,281.63,197.93
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,322.95,238.42
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,342.3,258.34
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,422.61,319.93
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,517.82,393.22
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,539.74,410.37
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,539.17,409.31
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,545.25,412.62
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,550.85,414.79
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,597.11,448.87
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,645.13,483.71
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,704.89,525.97
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,757.12,562.54
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,765.14,567.31
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,769.98,570.12
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,872.33,645.03
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,952.06,698.06
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,958.67,702.11
