Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,8.78,1.69
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,5.26,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.63,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.95,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.4,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.28,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.16,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,36.19,25.0
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,66.37,50.14
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,53.95,39.64
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,41.55,29.21
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,36.24,24.67
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,30.94,20.16
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,21.65,12.41
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,123.59,96.64
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,242.41,192.33
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,153.47,120.57
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,67.36,50.12
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,114.44,88.64
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,164.02,128.58
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,114.73,88.73
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,67.33,50.07
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,100.8,77.64
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,136.64,106.97
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,97.33,75.01
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,60.15,44.52
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,41.95,29.43
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,23.8,14.3
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,18.06,9.56
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.32,4.78
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,10.55,3.3
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.32
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,16.1,0.0
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,31.12,20.77
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,47.94,36.56
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,65.7,49.68
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,89.65,67.94
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,115.64,88.75
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,107.95,84.26
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,92.22,72.61
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,118.09,93.95
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,144.79,115.71
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,144.34,114.85
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,143.31,113.52
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,239.41,191.22
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,348.63,277.0
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,385.74,305.03
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,424.8,334.52
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,410.57,322.66
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,381.37,299.49
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,477.84,374.38
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,582.36,452.49
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,602.36,467.3
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,621.64,482.21
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,607.62,471.01
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,591.42,458.41
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,584.44,454.18
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,558.63,436.33
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,534.48,419.11
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,509.32,400.95
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,464.24,366.89
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,418.81,332.24
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,429.25,342.63
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,437.66,351.22
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,437.27,352.47
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,417.78,339.09
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,379.07,309.11
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,340.3,278.48
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,295.71,242.46
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,251.56,205.67
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,198.78,160.46
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,147.56,114.9
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,73.89,37.59
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,8.35,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,16.72,8.54
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,28.66,19.66
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,40.54,28.96
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,52.62,39.41
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,64.84,49.77
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,35.26,24.51
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.27,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,11.88,4.46
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,18.5,10.02
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,85.23,65.66
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,152.93,120.57
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,160.01,125.66
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,167.21,130.95
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,133.55,103.51
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,99.66,75.89
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,237.83,187.22
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,382.74,299.24
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,393.77,306.29
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,404.64,313.83
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,395.85,306.92
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,386.08,299.38
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,566.81,438.89
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,739.21,565.16
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,848.83,643.91
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,931.7,699.84
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,774.0,591.8
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,574.32,443.76
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,746.71,577.35
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,894.74,679.63
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,857.88,654.44
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,818.51,629.1
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,536.77,425.26
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,225.72,178.79
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,457.97,369.06
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,628.77,497.97
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,556.15,442.54
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,485.56,388.24
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,393.02,312.54
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,306.79,237.38
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,155.5,77.89
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.46,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,25.25,15.59
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,31.65,22.28
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,44.58,27.86
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,91.85,50.01
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,146.07,88.93
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,189.18,134.16
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,209.65,159.92
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,283.8,216.55
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,379.79,293.26
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,436.58,342.15
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,493.65,389.8
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,548.08,434.57
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,601.89,477.52
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,650.56,514.39
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,693.58,546.06
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,735.51,576.03
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,775.15,603.21
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,810.68,626.29
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,843.5,647.27
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,869.99,664.6
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,893.2,679.64
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,908.86,688.64
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,920.93,695.34
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,750.29,576.48
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,531.37,411.68
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,461.22,359.87
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,372.48,291.99
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,659.55,517.72
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,887.07,679.73
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,615.08,484.37
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,305.52,242.56
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,281.05,225.35
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,256.6,206.78
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,226.73,183.11
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,196.9,159.06
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,163.33,131.52
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,130.0,103.55
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,93.61,72.39
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,56.84,40.41
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,25.2,6.99
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,13.8,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,27.34,17.2
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,38.09,27.93
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,53.12,36.74
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,93.29,56.9
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,139.99,89.7
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,185.85,130.7
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,228.96,170.3
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,294.99,223.13
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,373.2,286.15
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,429.36,332.34
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,486.87,377.79
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,511.59,397.03
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,520.16,402.84
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,604.4,465.23
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,690.42,526.47
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,733.38,555.11
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,774.2,580.77
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,807.16,601.57
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,837.05,620.34
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,863.17,637.83
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,886.12,653.35
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,807.96,602.15
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,709.13,532.22
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,719.14,541.28
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,727.08,547.85
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,826.68,619.74
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,909.25,674.56
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,835.36,626.82
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,745.2,568.37
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,775.1,591.39
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,792.34,604.44
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,746.87,573.67
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,699.88,541.95
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,636.62,498.17
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,573.45,453.07
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,493.37,394.06
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,421.37,337.85
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,327.12,260.76
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,240.91,185.87
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,121.46,49.45
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.84,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,27.46,16.97
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,38.08,27.67
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,51.49,39.92
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,95.29,55.52
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,146.94,91.95
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,200.25,135.5
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,258.75,185.63
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,315.79,235.92
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,375.18,287.39
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,433.38,336.76
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,491.49,384.64
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,544.85,427.37
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,597.7,468.33
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,647.49,505.94
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,696.02,541.6
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,738.18,571.25
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,778.1,597.44
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,811.61,618.83
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,848.64,642.48
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,874.85,659.41
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,897.73,674.11
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,914.83,683.97
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,928.36,691.55
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,934.45,695.65
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,936.86,697.51
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,932.66,695.17
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,924.85,690.64
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,918.14,686.58
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,898.62,674.03
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,871.13,656.7
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,840.75,637.37
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,799.88,610.57
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,756.96,581.93
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,704.08,544.86
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,650.33,506.2
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,584.18,458.79
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,514.73,406.4
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,422.82,332.62
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,337.26,257.11
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,166.63,60.95
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,11.37,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,22.08,12.33
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,27.5,18.39
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,38.24,28.21
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,89.11,44.41
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,146.61,84.71
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,204.76,133.1
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,268.21,188.5
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,328.54,241.83
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,390.37,295.03
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,449.38,344.28
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,508.49,391.46
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,564.74,435.39
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,620.01,476.84
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,670.64,512.67
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,719.34,545.7
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,764.07,575.1
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,806.21,602.37
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,841.97,623.83
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,874.41,642.87
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,901.94,659.82
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,925.94,674.48
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,944.08,684.75
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,958.42,692.74
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,965.42,696.87
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,968.51,698.74
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,965.08,696.69
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,957.85,692.46
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,942.38,683.17
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,923.38,671.81
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,896.28,655.32
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,866.19,636.9
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,826.59,612.53
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,793.26,591.97
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,739.68,556.59
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,685.23,519.64
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,614.09,470.19
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,544.32,419.08
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,449.04,345.91
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,359.41,268.61
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,179.23,55.45
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,11.82,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,23.15,12.88
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,29.43,19.9
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,40.05,29.53
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,89.74,45.66
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,146.43,84.84
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,204.13,132.56
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,265.51,186.13
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,325.5,238.8
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,387.86,292.11
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,446.65,340.91
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,505.54,387.66
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,561.61,433.11
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,616.81,476.7
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,667.18,514.72
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,715.68,550.38
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,760.11,581.9
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,802.05,611.09
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,838.29,635.15
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,871.52,657.08
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,899.36,676.13
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,923.72,692.9
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,941.38,705.24
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,955.26,715.21
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,962.89,720.88
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,966.67,724.16
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,963.2,722.99
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,955.94,719.45
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,940.65,711.24
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,921.86,700.73
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,894.1,682.9
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,863.41,663.0
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,832.35,642.78
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,790.2,614.26
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,735.18,575.76
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,679.32,535.5
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,607.82,483.05
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,537.65,428.9
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,441.16,351.28
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,350.25,269.43
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,175.26,45.9
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,12.73,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,23.09,12.52
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,29.19,19.68
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,38.75,28.49
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,90.12,47.44
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,145.77,85.91
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,171.82,121.44
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,161.66,125.56
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,186.01,145.84
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,212.16,167.3
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,236.9,187.32
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,261.98,207.32
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,427.24,339.78
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,612.07,485.57
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,661.9,524.3
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,709.98,561.23
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,664.12,523.42
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,572.35,450.07
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,724.59,569.44
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,859.44,667.74
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,885.11,685.25
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,907.29,700.81
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,922.95,710.67
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,934.89,718.03
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,940.94,722.29
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,943.22,724.06
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,936.82,720.19
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,926.73,713.92
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,909.86,702.43
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,889.66,688.71
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,800.77,625.74
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,696.11,550.17
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,650.19,517.74
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,609.96,488.82
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,629.09,503.72
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,633.37,506.4
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,559.9,449.83
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,488.69,392.96
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,385.73,307.65
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,290.56,222.14
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,143.77,27.77
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,15.46,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,27.09,14.83
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,38.16,26.89
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,51.24,38.89
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,89.66,55.19
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,136.44,87.65
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,186.94,127.71
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,242.82,174.97
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,231.57,177.63
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,186.91,148.08
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,210.54,167.48
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,234.79,187.18
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,229.29,182.6
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,215.32,170.99
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,185.8,146.85
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,154.83,121.38
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,104.69,80.52
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,55.77,40.41
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,104.85,80.58
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,156.15,122.11
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,210.74,166.42
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,282.41,223.87
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,360.93,287.24
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,458.75,364.36
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,366.14,291.14
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,287.88,228.19
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,284.64,226.22
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,281.42,224.19
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,300.18,240.88
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,319.08,257.74
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,249.75,201.37
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,167.17,133.35
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,150.25,119.96
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,133.5,106.48
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,431.7,362.27
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,653.56,542.46
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,579.51,482.28
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,507.47,422.29
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,417.22,343.94
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,333.1,262.63
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,162.59,23.57
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
