Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,121.78,87.84
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,98.85,82.18
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,127.63,106.7
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,158.85,133.31
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,178.93,150.61
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,199.26,167.84
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,217.69,183.16
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,236.36,198.46
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,287.64,241.33
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,352.19,294.34
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,370.8,308.97
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,389.22,323.43
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,406.45,336.35
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,423.58,349.0
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,478.49,393.53
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,550.48,449.83
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,558.16,454.02
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,564.66,457.83
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,498.63,405.83
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,446.21,363.94
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,418.13,341.58
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,389.26,318.3
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,323.29,266.02
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,273.84,226.06
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,230.91,191.11
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,173.87,143.73
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,157.39,130.6
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,141.07,117.2
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,433.39,369.69
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,644.93,535.3
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,577.73,480.63
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,506.11,422.74
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,405.96,337.04
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,312.82,245.6
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,151.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,10.91,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,22.05,9.94
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,33.76,24.56
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,55.86,34.07
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,102.49,62.03
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,151.76,100.54
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,207.18,148.64
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,262.1,198.85
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,320.55,252.25
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,376.49,303.19
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,433.92,354.18
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,304.14,253.09
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,116.21,94.56
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,137.62,112.68
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,159.57,130.79
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,168.99,138.53
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,178.67,146.54
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,149.2,121.45
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,119.69,96.35
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,132.21,106.88
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,145.03,117.59
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,157.49,127.85
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,170.36,138.43
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,132.71,107.05
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,95.78,76.06
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,79.29,62.1
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,63.71,48.86
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,78.99,61.96
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,95.87,76.41
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,82.9,65.54
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,69.98,54.66
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,62.78,48.71
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,55.66,42.77
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,358.36,309.3
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,608.62,513.07
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,532.94,449.48
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,459.33,386.89
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,362.4,301.74
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,272.28,213.62
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,133.69,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,10.01,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,19.32,7.1
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,29.27,19.91
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,49.88,27.73
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,97.05,54.44
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,147.71,93.04
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,204.34,141.41
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,180.26,137.29
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,107.97,86.67
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,120.43,96.86
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,133.1,107.07
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,144.18,115.88
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,155.55,124.89
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,235.49,190.9
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,325.99,264.44
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,409.31,333.27
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,512.19,416.71
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,492.48,398.99
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,454.71,367.26
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,457.98,369.77
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,460.1,371.26
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,492.59,397.25
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,541.31,435.3
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,472.14,380.22
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,416.44,335.11
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,484.6,391.51
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,569.67,459.39
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,447.84,362.92
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,327.04,265.19
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,262.11,212.45
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,182.93,147.16
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,165.41,133.33
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,148.05,119.34
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,127.97,102.86
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,108.06,86.23
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,86.58,67.96
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,65.13,49.43
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,45.77,32.58
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,25.16,14.25
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,11.89,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,9.1,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,18.01,5.75
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,27.56,18.62
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,47.16,25.93
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,94.89,52.57
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,148.03,93.5
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,204.8,142.58
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,260.34,193.51
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,318.96,247.26
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,375.88,298.43
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,434.07,348.99
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,488.57,395.55
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,542.94,440.32
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,593.7,480.68
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,640.01,516.3
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,684.02,548.63
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,726.03,577.43
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,763.24,601.32
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,797.95,622.93
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,826.89,640.11
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,852.72,654.49
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,871.16,661.93
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,886.13,666.46
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,895.38,671.88
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,901.06,675.13
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,898.95,673.19
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,893.31,669.18
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,889.33,668.7
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,873.15,660.14
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,845.99,645.12
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,816.01,627.92
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,777.93,603.61
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,737.75,577.33
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,683.59,539.17
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,628.68,499.3
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,563.24,452.02
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,493.9,398.85
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,396.73,319.44
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,306.51,235.13
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,149.52,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,15.65,3.46
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,32.18,22.11
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,50.85,30.4
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,96.24,55.89
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,144.28,91.3
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,199.78,137.52
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,255.02,186.84
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,313.81,239.47
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,370.97,289.88
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,429.08,339.87
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,483.48,386.13
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,537.98,431.1
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,589.08,472.24
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,639.51,511.77
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,684.1,546.77
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,726.76,579.33
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,762.85,605.27
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,801.73,633.19
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,830.4,653.78
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,855.92,672.19
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,875.7,685.32
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,892.05,696.18
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,901.54,702.89
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,907.4,707.43
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,906.61,707.39
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,902.22,705.0
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,889.81,698.38
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,874.04,689.48
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,855.69,677.45
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,825.64,656.87
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,788.04,631.32
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,748.31,603.69
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,695.51,565.57
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,641.85,525.5
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,570.89,470.11
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,508.03,418.57
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,409.7,334.77
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,318.49,247.2
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,155.21,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,14.37,2.28
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,29.49,20.29
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,47.01,27.89
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,93.19,53.5
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,143.02,91.12
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,198.89,138.52
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,254.46,188.49
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,313.57,241.55
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,370.71,291.91
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,428.07,340.79
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,482.13,386.24
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,536.31,430.26
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,396.62,321.79
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,189.95,152.36
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,197.99,159.08
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,206.17,165.22
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,222.44,177.96
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,239.28,191.07
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,242.05,193.13
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,244.83,195.28
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,288.0,229.56
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,318.98,253.78
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,348.86,277.94
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,379.59,302.66
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,411.57,327.67
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,427.04,340.16
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,400.71,320.33
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,373.83,300.13
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,242.6,195.83
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,119.75,94.36
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,107.87,85.13
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,96.0,75.59
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,385.22,320.96
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,607.23,493.69
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,533.35,435.35
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,461.34,378.01
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,364.66,297.2
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,274.59,213.81
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,136.48,6.59
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.82,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,9.66,2.85
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,16.26,8.57
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,22.88,14.61
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,29.51,20.58
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,36.14,26.46
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,42.35,31.88
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,48.56,37.22
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,45.46,34.34
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,42.37,31.49
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,55.68,42.99
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,69.02,54.43
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,74.82,59.18
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,80.66,63.96
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,78.84,62.19
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,77.07,60.49
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,90.73,71.88
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,104.68,83.41
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,116.05,92.88
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,127.65,102.53
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,143.37,115.4
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,159.6,128.61
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,136.77,109.76
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,114.1,91.02
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,104.63,83.08
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,95.17,75.14
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,117.92,94.35
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,142.47,114.96
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,144.79,117.2
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,147.58,119.9
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,421.3,353.19
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,660.23,541.19
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,599.92,493.3
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,543.94,450.11
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,469.54,390.75
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,398.08,331.39
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,305.46,251.73
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,220.04,172.55
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,109.21,11.4
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,14.91,0.86
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,30.54,20.66
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,46.44,28.68
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,91.02,52.96
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,138.31,87.35
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,193.05,132.77
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,247.48,181.62
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,305.54,234.12
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,361.38,284.07
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,419.91,335.1
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,473.67,381.71
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,527.59,427.19
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,350.36,286.65
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,102.6,79.79
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,104.96,81.62
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,107.34,83.32
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,152.0,119.7
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,198.63,157.21
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,214.61,170.14
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,231.17,183.58
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,206.31,163.1
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,181.06,142.35
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,210.75,166.77
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,257.44,204.65
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,295.85,236.09
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,335.41,268.23
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,315.59,252.71
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,295.53,237.05
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,362.47,293.26
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,410.58,334.06
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,383.46,313.37
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,355.88,292.17
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,511.92,422.07
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,628.81,514.11
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,558.31,458.19
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,489.47,402.36
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,390.9,318.49
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,298.98,232.78
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,148.47,25.36
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,13.18,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,26.94,16.91
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,41.27,23.65
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,86.89,46.66
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,135.84,81.72
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,190.77,126.85
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,144.32,104.22
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,53.89,39.67
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,44.13,31.39
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,34.4,23.13
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,111.56,86.74
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,198.61,156.98
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,249.54,197.56
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,304.94,241.39
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,365.18,288.66
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,421.18,332.1
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,606.66,478.47
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,790.78,615.36
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,814.71,630.77
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,841.65,649.19
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,864.75,664.82
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,884.69,678.27
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,895.84,685.87
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,903.47,691.25
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,905.55,692.93
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,904.06,692.32
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,901.58,690.38
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,886.82,679.96
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,808.58,624.96
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,735.22,573.07
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,753.24,586.55
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,760.94,591.27
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,709.77,553.57
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,657.55,514.37
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,586.61,463.12
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,516.81,410.05
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,428.23,338.88
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,339.25,258.59
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,166.87,37.89
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,12.33,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,24.54,16.36
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,39.2,29.43
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,54.4,43.6
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,70.3,58.34
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,86.45,73.12
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,102.09,86.96
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,118.34,101.19
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,133.02,113.93
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,148.13,126.95
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,203.35,175.18
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,260.77,225.13
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,273.51,236.14
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,285.46,246.32
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,306.38,263.96
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,327.91,281.99
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,366.44,315.12
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,395.86,340.47
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,462.22,398.76
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,546.49,471.15
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,567.59,489.45
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,588.15,507.51
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,602.09,519.98
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,614.83,531.54
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,656.58,567.7
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,680.96,589.83
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,805.39,694.4
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,900.45,770.84
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,880.87,756.01
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,849.47,732.28
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,811.42,702.52
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,771.07,670.52
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,719.78,629.08
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,667.29,585.52
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,595.45,523.62
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,532.08,466.67
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,439.72,382.75
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,353.19,295.36
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,174.29,55.68
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,11.51,0.0
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,25.7,17.27
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,37.94,23.49
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,86.27,47.38
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,138.1,86.55
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,195.97,137.86
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,253.95,193.0
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,315.14,251.68
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,373.71,307.77
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,433.58,363.64
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,441.58,375.02
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,424.29,362.29
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,533.45,456.23
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,648.95,553.8
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,642.18,546.14
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,615.1,522.04
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,608.83,515.24
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,600.46,506.11
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,668.97,562.48
